Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922293,WEST AVENUE SOUTH B327,2024-04-19T07:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.61483
922293,WEST AVENUE SOUTH B327,2024-04-19T07:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98865
922293,WEST AVENUE SOUTH B327,2024-04-19T07:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98813
922293,WEST AVENUE SOUTH B327,2024-04-19T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
922293,WEST AVENUE SOUTH B327,2024-04-19T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
922293,WEST AVENUE SOUTH B327,2024-04-19T07:00:00.000+00:00,feeder,1,N Current (Min),A,51.88
922293,WEST AVENUE SOUTH B327,2024-04-19T07:00:00.000+00:00,feeder,1,N Current (Max),A,32.38
922293,WEST AVENUE SOUTH B327,2024-04-19T07:00:00.000+00:00,feeder,1,L3 Current (Min),A,47.25
922293,WEST AVENUE SOUTH B327,2024-04-19T07:00:00.000+00:00,feeder,1,L3 Current (Max),A,92.62
922293,WEST AVENUE SOUTH B327,2024-04-19T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,66.62
922293,WEST AVENUE SOUTH B327,2024-04-19T07:00:00.000+00:00,feeder,1,L2 Current (Min),A,36.38
922293,WEST AVENUE SOUTH B327,2024-04-19T07:00:00.000+00:00,feeder,1,L2 Current (Max),A,103.62
922293,WEST AVENUE SOUTH B327,2024-04-19T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,60.5
922293,WEST AVENUE SOUTH B327,2024-04-19T07:00:00.000+00:00,feeder,1,L1 Current (Min),A,31.0
922293,WEST AVENUE SOUTH B327,2024-04-19T07:00:00.000+00:00,feeder,1,L1 Current (Max),A,71.12
922293,WEST AVENUE SOUTH B327,2024-04-19T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,43.5
922293,WEST AVENUE SOUTH B327,2024-04-19T07:00:00.000+00:00,busbar,,L3 Voltage (Min),V,2.34
922293,WEST AVENUE SOUTH B327,2024-04-19T07:00:00.000+00:00,busbar,,L3 Voltage (Max),V,2.5
922293,WEST AVENUE SOUTH B327,2024-04-19T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.39
922293,WEST AVENUE SOUTH B327,2024-04-19T07:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.7
922293,WEST AVENUE SOUTH B327,2024-04-19T07:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.58
922293,WEST AVENUE SOUTH B327,2024-04-19T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
922293,WEST AVENUE SOUTH B327,2024-04-19T07:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.25
922293,WEST AVENUE SOUTH B327,2024-04-19T07:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.81
922293,WEST AVENUE SOUTH B327,2024-04-19T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
922293,WEST AVENUE SOUTH B327,2024-04-19T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
922293,WEST AVENUE SOUTH B327,2024-04-19T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
922293,WEST AVENUE SOUTH B327,2024-04-19T07:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T07:00:00.000+00:00,busbar,,L2 Active Power,kW,57.0
922293,WEST AVENUE SOUTH B327,2024-04-19T07:00:00.000+00:00,busbar,,L1 Active Power,kW,54.0
922293,WEST AVENUE SOUTH B327,2024-04-19T07:00:00.000+00:00,busbar,,N Current (Min),A,75.75
922293,WEST AVENUE SOUTH B327,2024-04-19T07:00:00.000+00:00,busbar,,N Current (Max),A,193.75
922293,WEST AVENUE SOUTH B327,2024-04-19T07:00:00.000+00:00,busbar,,N Current (RMS),A,117.0
922293,WEST AVENUE SOUTH B327,2024-04-19T07:00:00.000+00:00,busbar,,L3 Current (Min),A,232.75
922293,WEST AVENUE SOUTH B327,2024-04-19T07:00:00.000+00:00,busbar,,L3 Current (Max),A,379.88
922293,WEST AVENUE SOUTH B327,2024-04-19T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,305.5
922293,WEST AVENUE SOUTH B327,2024-04-19T07:00:00.000+00:00,busbar,,L2 Current (Min),A,196.5
922293,WEST AVENUE SOUTH B327,2024-04-19T07:00:00.000+00:00,busbar,,L2 Current (Max),A,294.88
922293,WEST AVENUE SOUTH B327,2024-04-19T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,237.0
922293,WEST AVENUE SOUTH B327,2024-04-19T07:00:00.000+00:00,busbar,,L1 Current (Min),A,187.75
922293,WEST AVENUE SOUTH B327,2024-04-19T07:00:00.000+00:00,busbar,,L1 Current (Max),A,275.25
922293,WEST AVENUE SOUTH B327,2024-04-19T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,223.88
922293,WEST AVENUE SOUTH B327,2024-04-19T07:00:00.000+00:00,transformer,,Temperature,C,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T07:00:00.000+00:00,ambient,,Temperature,C,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T06:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T06:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-132.75
922293,WEST AVENUE SOUTH B327,2024-04-19T06:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T06:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-8.0
922293,WEST AVENUE SOUTH B327,2024-04-19T06:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T06:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,1.88
922293,WEST AVENUE SOUTH B327,2024-04-19T06:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T06:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T06:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T06:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,-0.66662
922293,WEST AVENUE SOUTH B327,2024-04-19T06:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97946
922293,WEST AVENUE SOUTH B327,2024-04-19T06:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9545
922293,WEST AVENUE SOUTH B327,2024-04-19T06:50:00.000+00:00,feeder,6,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T06:50:00.000+00:00,feeder,6,L2 Active Power,kW,8.0
922293,WEST AVENUE SOUTH B327,2024-04-19T06:50:00.000+00:00,feeder,6,L1 Active Power,kW,2.0
922293,WEST AVENUE SOUTH B327,2024-04-19T06:50:00.000+00:00,feeder,6,N Current (Min),A,8.75
922293,WEST AVENUE SOUTH B327,2024-04-19T06:50:00.000+00:00,feeder,6,N Current (Max),A,42.62
922293,WEST AVENUE SOUTH B327,2024-04-19T06:50:00.000+00:00,feeder,6,N Current (RMS),A,25.75
922293,WEST AVENUE SOUTH B327,2024-04-19T06:50:00.000+00:00,feeder,6,L3 Current (Min),A,23.25
922293,WEST AVENUE SOUTH B327,2024-04-19T06:50:00.000+00:00,feeder,6,L3 Current (Max),A,47.38
922293,WEST AVENUE SOUTH B327,2024-04-19T06:50:00.000+00:00,feeder,6,L3 Current (RMS),A,35.5
922293,WEST AVENUE SOUTH B327,2024-04-19T06:50:00.000+00:00,feeder,6,L2 Current (Min),A,23.0
922293,WEST AVENUE SOUTH B327,2024-04-19T06:50:00.000+00:00,feeder,6,L2 Current (Max),A,53.12
922293,WEST AVENUE SOUTH B327,2024-04-19T06:50:00.000+00:00,feeder,6,L2 Current (RMS),A,31.75
922293,WEST AVENUE SOUTH B327,2024-04-19T06:50:00.000+00:00,feeder,6,L1 Current (Min),A,6.75
922293,WEST AVENUE SOUTH B327,2024-04-19T06:50:00.000+00:00,feeder,6,L1 Current (Max),A,27.88
922293,WEST AVENUE SOUTH B327,2024-04-19T06:50:00.000+00:00,feeder,6,L1 Current (RMS),A,10.25
922293,WEST AVENUE SOUTH B327,2024-04-19T06:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T06:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-133.75
922293,WEST AVENUE SOUTH B327,2024-04-19T06:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T06:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,2.0
922293,WEST AVENUE SOUTH B327,2024-04-19T06:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T06:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.88
922293,WEST AVENUE SOUTH B327,2024-04-19T06:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T06:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T06:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T06:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.65335
922293,WEST AVENUE SOUTH B327,2024-04-19T06:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96201
922293,WEST AVENUE SOUTH B327,2024-04-19T06:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99194
922293,WEST AVENUE SOUTH B327,2024-04-19T06:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T06:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
922293,WEST AVENUE SOUTH B327,2024-04-19T06:50:00.000+00:00,feeder,5,L1 Active Power,kW,15.0
922293,WEST AVENUE SOUTH B327,2024-04-19T06:50:00.000+00:00,feeder,5,N Current (Min),A,21.88
922293,WEST AVENUE SOUTH B327,2024-04-19T06:50:00.000+00:00,feeder,5,N Current (Max),A,59.88
922293,WEST AVENUE SOUTH B327,2024-04-19T06:50:00.000+00:00,feeder,5,N Current (RMS),A,40.12
922293,WEST AVENUE SOUTH B327,2024-04-19T06:50:00.000+00:00,feeder,5,L3 Current (Min),A,20.88
922293,WEST AVENUE SOUTH B327,2024-04-19T06:50:00.000+00:00,feeder,5,L3 Current (Max),A,71.12
922293,WEST AVENUE SOUTH B327,2024-04-19T06:50:00.000+00:00,feeder,5,L3 Current (RMS),A,37.0
922293,WEST AVENUE SOUTH B327,2024-04-19T06:50:00.000+00:00,feeder,5,L2 Current (Min),A,11.75
922293,WEST AVENUE SOUTH B327,2024-04-19T06:50:00.000+00:00,feeder,5,L2 Current (Max),A,37.75
922293,WEST AVENUE SOUTH B327,2024-04-19T06:50:00.000+00:00,feeder,5,L2 Current (RMS),A,19.12
922293,WEST AVENUE SOUTH B327,2024-04-19T06:50:00.000+00:00,feeder,5,L1 Current (Min),A,47.38
922293,WEST AVENUE SOUTH B327,2024-04-19T06:50:00.000+00:00,feeder,5,L1 Current (Max),A,78.75
922293,WEST AVENUE SOUTH B327,2024-04-19T06:50:00.000+00:00,feeder,5,L1 Current (RMS),A,60.38
922293,WEST AVENUE SOUTH B327,2024-04-19T06:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T06:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-138.75
922293,WEST AVENUE SOUTH B327,2024-04-19T06:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T06:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.81
922293,WEST AVENUE SOUTH B327,2024-04-19T06:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T06:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.5
922293,WEST AVENUE SOUTH B327,2024-04-19T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
922293,WEST AVENUE SOUTH B327,2024-04-19T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
922293,WEST AVENUE SOUTH B327,2024-04-19T06:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.73202
922293,WEST AVENUE SOUTH B327,2024-04-19T06:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97128
922293,WEST AVENUE SOUTH B327,2024-04-19T06:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98016
922293,WEST AVENUE SOUTH B327,2024-04-19T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,18.0
922293,WEST AVENUE SOUTH B327,2024-04-19T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,23.0
922293,WEST AVENUE SOUTH B327,2024-04-19T06:50:00.000+00:00,feeder,4,N Current (Min),A,29.38
922293,WEST AVENUE SOUTH B327,2024-04-19T06:50:00.000+00:00,feeder,4,N Current (Max),A,72.62
922293,WEST AVENUE SOUTH B327,2024-04-19T06:50:00.000+00:00,feeder,4,N Current (RMS),A,40.5
922293,WEST AVENUE SOUTH B327,2024-04-19T06:50:00.000+00:00,feeder,4,L3 Current (Min),A,72.75
922293,WEST AVENUE SOUTH B327,2024-04-19T06:50:00.000+00:00,feeder,4,L3 Current (Max),A,141.12
922293,WEST AVENUE SOUTH B327,2024-04-19T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,95.62
922293,WEST AVENUE SOUTH B327,2024-04-19T06:50:00.000+00:00,feeder,4,L2 Current (Min),A,57.75
922293,WEST AVENUE SOUTH B327,2024-04-19T06:50:00.000+00:00,feeder,4,L2 Current (Max),A,99.88
922293,WEST AVENUE SOUTH B327,2024-04-19T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,76.0
922293,WEST AVENUE SOUTH B327,2024-04-19T06:50:00.000+00:00,feeder,4,L1 Current (Min),A,62.25
922293,WEST AVENUE SOUTH B327,2024-04-19T06:50:00.000+00:00,feeder,4,L1 Current (Max),A,138.62
922293,WEST AVENUE SOUTH B327,2024-04-19T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,97.5
922293,WEST AVENUE SOUTH B327,2024-04-19T06:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T06:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-126.13
922293,WEST AVENUE SOUTH B327,2024-04-19T06:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T06:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.12
922293,WEST AVENUE SOUTH B327,2024-04-19T06:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T06:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.31
922293,WEST AVENUE SOUTH B327,2024-04-19T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T06:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.59835
922293,WEST AVENUE SOUTH B327,2024-04-19T06:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99402
922293,WEST AVENUE SOUTH B327,2024-04-19T06:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84271
922293,WEST AVENUE SOUTH B327,2024-04-19T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
922293,WEST AVENUE SOUTH B327,2024-04-19T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T06:50:00.000+00:00,feeder,3,N Current (Min),A,7.5
922293,WEST AVENUE SOUTH B327,2024-04-19T06:50:00.000+00:00,feeder,3,N Current (Max),A,23.38
922293,WEST AVENUE SOUTH B327,2024-04-19T06:50:00.000+00:00,feeder,3,N Current (RMS),A,12.25
922293,WEST AVENUE SOUTH B327,2024-04-19T06:50:00.000+00:00,feeder,3,L3 Current (Min),A,3.0
922293,WEST AVENUE SOUTH B327,2024-04-19T06:50:00.000+00:00,feeder,3,L3 Current (Max),A,22.12
922293,WEST AVENUE SOUTH B327,2024-04-19T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.12
922293,WEST AVENUE SOUTH B327,2024-04-19T06:50:00.000+00:00,feeder,3,L2 Current (Min),A,13.25
922293,WEST AVENUE SOUTH B327,2024-04-19T06:50:00.000+00:00,feeder,3,L2 Current (Max),A,26.25
922293,WEST AVENUE SOUTH B327,2024-04-19T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,14.62
922293,WEST AVENUE SOUTH B327,2024-04-19T06:50:00.000+00:00,feeder,3,L1 Current (Min),A,1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T06:50:00.000+00:00,feeder,3,L1 Current (Max),A,6.75
922293,WEST AVENUE SOUTH B327,2024-04-19T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,1.38
922293,WEST AVENUE SOUTH B327,2024-04-19T06:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T06:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-136.87
922293,WEST AVENUE SOUTH B327,2024-04-19T06:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T06:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.56
922293,WEST AVENUE SOUTH B327,2024-04-19T06:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T06:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.19
922293,WEST AVENUE SOUTH B327,2024-04-19T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T06:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.6892
922293,WEST AVENUE SOUTH B327,2024-04-19T06:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99637
922293,WEST AVENUE SOUTH B327,2024-04-19T06:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99182
922293,WEST AVENUE SOUTH B327,2024-04-19T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
922293,WEST AVENUE SOUTH B327,2024-04-19T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
922293,WEST AVENUE SOUTH B327,2024-04-19T06:50:00.000+00:00,feeder,2,N Current (Min),A,10.62
922293,WEST AVENUE SOUTH B327,2024-04-19T06:50:00.000+00:00,feeder,2,N Current (Max),A,54.75
922293,WEST AVENUE SOUTH B327,2024-04-19T06:50:00.000+00:00,feeder,2,N Current (RMS),A,29.5
922293,WEST AVENUE SOUTH B327,2024-04-19T06:50:00.000+00:00,feeder,2,L3 Current (Min),A,17.0
922293,WEST AVENUE SOUTH B327,2024-04-19T06:50:00.000+00:00,feeder,2,L3 Current (Max),A,47.25
922293,WEST AVENUE SOUTH B327,2024-04-19T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,31.38
922293,WEST AVENUE SOUTH B327,2024-04-19T06:50:00.000+00:00,feeder,2,L2 Current (Min),A,33.88
922293,WEST AVENUE SOUTH B327,2024-04-19T06:50:00.000+00:00,feeder,2,L2 Current (Max),A,88.38
922293,WEST AVENUE SOUTH B327,2024-04-19T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,57.25
922293,WEST AVENUE SOUTH B327,2024-04-19T06:50:00.000+00:00,feeder,2,L1 Current (Min),A,20.12
922293,WEST AVENUE SOUTH B327,2024-04-19T06:50:00.000+00:00,feeder,2,L1 Current (Max),A,84.38
922293,WEST AVENUE SOUTH B327,2024-04-19T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,41.5
922293,WEST AVENUE SOUTH B327,2024-04-19T06:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T06:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-126.75
922293,WEST AVENUE SOUTH B327,2024-04-19T06:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T06:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,6.69
922293,WEST AVENUE SOUTH B327,2024-04-19T06:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T06:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.56
922293,WEST AVENUE SOUTH B327,2024-04-19T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T06:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.63088
922293,WEST AVENUE SOUTH B327,2024-04-19T06:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99283
922293,WEST AVENUE SOUTH B327,2024-04-19T06:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99371
922293,WEST AVENUE SOUTH B327,2024-04-19T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
922293,WEST AVENUE SOUTH B327,2024-04-19T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
922293,WEST AVENUE SOUTH B327,2024-04-19T06:50:00.000+00:00,feeder,1,N Current (Min),A,71.0
922293,WEST AVENUE SOUTH B327,2024-04-19T06:50:00.000+00:00,feeder,1,N Current (Max),A,37.25
922293,WEST AVENUE SOUTH B327,2024-04-19T06:50:00.000+00:00,feeder,1,L3 Current (Min),A,46.75
922293,WEST AVENUE SOUTH B327,2024-04-19T06:50:00.000+00:00,feeder,1,L3 Current (Max),A,111.62
922293,WEST AVENUE SOUTH B327,2024-04-19T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,64.25
922293,WEST AVENUE SOUTH B327,2024-04-19T06:50:00.000+00:00,feeder,1,L2 Current (Min),A,48.25
922293,WEST AVENUE SOUTH B327,2024-04-19T06:50:00.000+00:00,feeder,1,L2 Current (Max),A,118.5
922293,WEST AVENUE SOUTH B327,2024-04-19T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,81.12
922293,WEST AVENUE SOUTH B327,2024-04-19T06:50:00.000+00:00,feeder,1,L1 Current (Min),A,37.88
922293,WEST AVENUE SOUTH B327,2024-04-19T06:50:00.000+00:00,feeder,1,L1 Current (Max),A,117.12
922293,WEST AVENUE SOUTH B327,2024-04-19T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,69.75
922293,WEST AVENUE SOUTH B327,2024-04-19T06:50:00.000+00:00,busbar,,L3 Voltage (Min),V,2.31
922293,WEST AVENUE SOUTH B327,2024-04-19T06:50:00.000+00:00,busbar,,L3 Voltage (Max),V,2.58
922293,WEST AVENUE SOUTH B327,2024-04-19T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.39
922293,WEST AVENUE SOUTH B327,2024-04-19T06:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.28
922293,WEST AVENUE SOUTH B327,2024-04-19T06:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.86
922293,WEST AVENUE SOUTH B327,2024-04-19T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
922293,WEST AVENUE SOUTH B327,2024-04-19T06:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.97
922293,WEST AVENUE SOUTH B327,2024-04-19T06:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.22
922293,WEST AVENUE SOUTH B327,2024-04-19T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
922293,WEST AVENUE SOUTH B327,2024-04-19T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
922293,WEST AVENUE SOUTH B327,2024-04-19T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
922293,WEST AVENUE SOUTH B327,2024-04-19T06:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T06:50:00.000+00:00,busbar,,L2 Active Power,kW,67.0
922293,WEST AVENUE SOUTH B327,2024-04-19T06:50:00.000+00:00,busbar,,L1 Active Power,kW,68.0
922293,WEST AVENUE SOUTH B327,2024-04-19T06:50:00.000+00:00,busbar,,N Current (Min),A,74.88
922293,WEST AVENUE SOUTH B327,2024-04-19T06:50:00.000+00:00,busbar,,N Current (Max),A,119.75
922293,WEST AVENUE SOUTH B327,2024-04-19T06:50:00.000+00:00,busbar,,N Current (RMS),A,89.0
922293,WEST AVENUE SOUTH B327,2024-04-19T06:50:00.000+00:00,busbar,,L3 Current (Min),A,222.62
922293,WEST AVENUE SOUTH B327,2024-04-19T06:50:00.000+00:00,busbar,,L3 Current (Max),A,323.75
922293,WEST AVENUE SOUTH B327,2024-04-19T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,270.0
922293,WEST AVENUE SOUTH B327,2024-04-19T06:50:00.000+00:00,busbar,,L2 Current (Min),A,235.12
922293,WEST AVENUE SOUTH B327,2024-04-19T06:50:00.000+00:00,busbar,,L2 Current (Max),A,327.0
922293,WEST AVENUE SOUTH B327,2024-04-19T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,278.38
922293,WEST AVENUE SOUTH B327,2024-04-19T06:50:00.000+00:00,busbar,,L1 Current (Min),A,222.0
922293,WEST AVENUE SOUTH B327,2024-04-19T06:50:00.000+00:00,busbar,,L1 Current (Max),A,360.75
922293,WEST AVENUE SOUTH B327,2024-04-19T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,279.88
922293,WEST AVENUE SOUTH B327,2024-04-19T06:50:00.000+00:00,transformer,,Temperature,C,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T06:50:00.000+00:00,ambient,,Temperature,C,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T06:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T06:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-131.75
922293,WEST AVENUE SOUTH B327,2024-04-19T06:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T06:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-5.0
922293,WEST AVENUE SOUTH B327,2024-04-19T06:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T06:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-11.0
922293,WEST AVENUE SOUTH B327,2024-04-19T06:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T06:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T06:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T06:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,-0.64034
922293,WEST AVENUE SOUTH B327,2024-04-19T06:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.95117
922293,WEST AVENUE SOUTH B327,2024-04-19T06:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97113
922293,WEST AVENUE SOUTH B327,2024-04-19T06:40:00.000+00:00,feeder,6,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T06:40:00.000+00:00,feeder,6,L2 Active Power,kW,6.0
922293,WEST AVENUE SOUTH B327,2024-04-19T06:40:00.000+00:00,feeder,6,L1 Active Power,kW,4.0
922293,WEST AVENUE SOUTH B327,2024-04-19T06:40:00.000+00:00,feeder,6,N Current (Min),A,16.62
922293,WEST AVENUE SOUTH B327,2024-04-19T06:40:00.000+00:00,feeder,6,N Current (Max),A,60.75
922293,WEST AVENUE SOUTH B327,2024-04-19T06:40:00.000+00:00,feeder,6,N Current (RMS),A,38.12
922293,WEST AVENUE SOUTH B327,2024-04-19T06:40:00.000+00:00,feeder,6,L3 Current (Min),A,26.12
922293,WEST AVENUE SOUTH B327,2024-04-19T06:40:00.000+00:00,feeder,6,L3 Current (Max),A,85.75
922293,WEST AVENUE SOUTH B327,2024-04-19T06:40:00.000+00:00,feeder,6,L3 Current (RMS),A,57.62
922293,WEST AVENUE SOUTH B327,2024-04-19T06:40:00.000+00:00,feeder,6,L2 Current (Min),A,13.5
922293,WEST AVENUE SOUTH B327,2024-04-19T06:40:00.000+00:00,feeder,6,L2 Current (Max),A,46.25
922293,WEST AVENUE SOUTH B327,2024-04-19T06:40:00.000+00:00,feeder,6,L2 Current (RMS),A,26.12
922293,WEST AVENUE SOUTH B327,2024-04-19T06:40:00.000+00:00,feeder,6,L1 Current (Min),A,6.88
922293,WEST AVENUE SOUTH B327,2024-04-19T06:40:00.000+00:00,feeder,6,L1 Current (Max),A,32.62
922293,WEST AVENUE SOUTH B327,2024-04-19T06:40:00.000+00:00,feeder,6,L1 Current (RMS),A,15.38
922293,WEST AVENUE SOUTH B327,2024-04-19T06:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T06:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-132.69
922293,WEST AVENUE SOUTH B327,2024-04-19T06:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T06:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,5.94
922293,WEST AVENUE SOUTH B327,2024-04-19T06:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T06:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.0
922293,WEST AVENUE SOUTH B327,2024-04-19T06:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T06:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T06:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
922293,WEST AVENUE SOUTH B327,2024-04-19T06:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.62698
922293,WEST AVENUE SOUTH B327,2024-04-19T06:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99026
922293,WEST AVENUE SOUTH B327,2024-04-19T06:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98871
922293,WEST AVENUE SOUTH B327,2024-04-19T06:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T06:40:00.000+00:00,feeder,5,L2 Active Power,kW,11.0
922293,WEST AVENUE SOUTH B327,2024-04-19T06:40:00.000+00:00,feeder,5,L1 Active Power,kW,13.0
922293,WEST AVENUE SOUTH B327,2024-04-19T06:40:00.000+00:00,feeder,5,N Current (Min),A,12.38
922293,WEST AVENUE SOUTH B327,2024-04-19T06:40:00.000+00:00,feeder,5,N Current (Max),A,49.0
922293,WEST AVENUE SOUTH B327,2024-04-19T06:40:00.000+00:00,feeder,5,N Current (RMS),A,29.12
922293,WEST AVENUE SOUTH B327,2024-04-19T06:40:00.000+00:00,feeder,5,L3 Current (Min),A,13.12
922293,WEST AVENUE SOUTH B327,2024-04-19T06:40:00.000+00:00,feeder,5,L3 Current (Max),A,63.5
922293,WEST AVENUE SOUTH B327,2024-04-19T06:40:00.000+00:00,feeder,5,L3 Current (RMS),A,31.62
922293,WEST AVENUE SOUTH B327,2024-04-19T06:40:00.000+00:00,feeder,5,L2 Current (Min),A,12.88
922293,WEST AVENUE SOUTH B327,2024-04-19T06:40:00.000+00:00,feeder,5,L2 Current (Max),A,73.38
922293,WEST AVENUE SOUTH B327,2024-04-19T06:40:00.000+00:00,feeder,5,L2 Current (RMS),A,46.12
922293,WEST AVENUE SOUTH B327,2024-04-19T06:40:00.000+00:00,feeder,5,L1 Current (Min),A,39.62
922293,WEST AVENUE SOUTH B327,2024-04-19T06:40:00.000+00:00,feeder,5,L1 Current (Max),A,66.5
922293,WEST AVENUE SOUTH B327,2024-04-19T06:40:00.000+00:00,feeder,5,L1 Current (RMS),A,54.75
922293,WEST AVENUE SOUTH B327,2024-04-19T06:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T06:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-136.37
922293,WEST AVENUE SOUTH B327,2024-04-19T06:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T06:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.0
922293,WEST AVENUE SOUTH B327,2024-04-19T06:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T06:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.69
922293,WEST AVENUE SOUTH B327,2024-04-19T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
922293,WEST AVENUE SOUTH B327,2024-04-19T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
922293,WEST AVENUE SOUTH B327,2024-04-19T06:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.71054
922293,WEST AVENUE SOUTH B327,2024-04-19T06:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98181
922293,WEST AVENUE SOUTH B327,2024-04-19T06:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97925
922293,WEST AVENUE SOUTH B327,2024-04-19T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,22.0
922293,WEST AVENUE SOUTH B327,2024-04-19T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,23.0
922293,WEST AVENUE SOUTH B327,2024-04-19T06:40:00.000+00:00,feeder,4,N Current (Min),A,29.5
922293,WEST AVENUE SOUTH B327,2024-04-19T06:40:00.000+00:00,feeder,4,N Current (Max),A,95.38
922293,WEST AVENUE SOUTH B327,2024-04-19T06:40:00.000+00:00,feeder,4,N Current (RMS),A,56.75
922293,WEST AVENUE SOUTH B327,2024-04-19T06:40:00.000+00:00,feeder,4,L3 Current (Min),A,52.25
922293,WEST AVENUE SOUTH B327,2024-04-19T06:40:00.000+00:00,feeder,4,L3 Current (Max),A,170.38
922293,WEST AVENUE SOUTH B327,2024-04-19T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,114.62
922293,WEST AVENUE SOUTH B327,2024-04-19T06:40:00.000+00:00,feeder,4,L2 Current (Min),A,59.62
922293,WEST AVENUE SOUTH B327,2024-04-19T06:40:00.000+00:00,feeder,4,L2 Current (Max),A,119.75
922293,WEST AVENUE SOUTH B327,2024-04-19T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,93.0
922293,WEST AVENUE SOUTH B327,2024-04-19T06:40:00.000+00:00,feeder,4,L1 Current (Min),A,56.25
922293,WEST AVENUE SOUTH B327,2024-04-19T06:40:00.000+00:00,feeder,4,L1 Current (Max),A,151.88
922293,WEST AVENUE SOUTH B327,2024-04-19T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,94.62
922293,WEST AVENUE SOUTH B327,2024-04-19T06:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T06:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-131.87
922293,WEST AVENUE SOUTH B327,2024-04-19T06:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T06:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.62
922293,WEST AVENUE SOUTH B327,2024-04-19T06:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T06:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.75
922293,WEST AVENUE SOUTH B327,2024-04-19T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T06:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.63745
922293,WEST AVENUE SOUTH B327,2024-04-19T06:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99597
922293,WEST AVENUE SOUTH B327,2024-04-19T06:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86462
922293,WEST AVENUE SOUTH B327,2024-04-19T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
922293,WEST AVENUE SOUTH B327,2024-04-19T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T06:40:00.000+00:00,feeder,3,N Current (Min),A,10.38
922293,WEST AVENUE SOUTH B327,2024-04-19T06:40:00.000+00:00,feeder,3,N Current (Max),A,26.0
922293,WEST AVENUE SOUTH B327,2024-04-19T06:40:00.000+00:00,feeder,3,N Current (RMS),A,13.88
922293,WEST AVENUE SOUTH B327,2024-04-19T06:40:00.000+00:00,feeder,3,L3 Current (Min),A,3.12
922293,WEST AVENUE SOUTH B327,2024-04-19T06:40:00.000+00:00,feeder,3,L3 Current (Max),A,10.0
922293,WEST AVENUE SOUTH B327,2024-04-19T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,4.75
922293,WEST AVENUE SOUTH B327,2024-04-19T06:40:00.000+00:00,feeder,3,L2 Current (Min),A,13.38
922293,WEST AVENUE SOUTH B327,2024-04-19T06:40:00.000+00:00,feeder,3,L2 Current (Max),A,34.88
922293,WEST AVENUE SOUTH B327,2024-04-19T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,17.38
922293,WEST AVENUE SOUTH B327,2024-04-19T06:40:00.000+00:00,feeder,3,L1 Current (Min),A,1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T06:40:00.000+00:00,feeder,3,L1 Current (Max),A,13.38
922293,WEST AVENUE SOUTH B327,2024-04-19T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,4.62
922293,WEST AVENUE SOUTH B327,2024-04-19T06:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T06:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-134.0
922293,WEST AVENUE SOUTH B327,2024-04-19T06:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T06:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.38
922293,WEST AVENUE SOUTH B327,2024-04-19T06:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T06:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.38
922293,WEST AVENUE SOUTH B327,2024-04-19T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T06:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.6896
922293,WEST AVENUE SOUTH B327,2024-04-19T06:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99408
922293,WEST AVENUE SOUTH B327,2024-04-19T06:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98096
922293,WEST AVENUE SOUTH B327,2024-04-19T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
922293,WEST AVENUE SOUTH B327,2024-04-19T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
922293,WEST AVENUE SOUTH B327,2024-04-19T06:40:00.000+00:00,feeder,2,N Current (Min),A,15.75
922293,WEST AVENUE SOUTH B327,2024-04-19T06:40:00.000+00:00,feeder,2,N Current (Max),A,53.75
922293,WEST AVENUE SOUTH B327,2024-04-19T06:40:00.000+00:00,feeder,2,N Current (RMS),A,29.12
922293,WEST AVENUE SOUTH B327,2024-04-19T06:40:00.000+00:00,feeder,2,L3 Current (Min),A,24.5
922293,WEST AVENUE SOUTH B327,2024-04-19T06:40:00.000+00:00,feeder,2,L3 Current (Max),A,47.25
922293,WEST AVENUE SOUTH B327,2024-04-19T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,34.88
922293,WEST AVENUE SOUTH B327,2024-04-19T06:40:00.000+00:00,feeder,2,L2 Current (Min),A,32.25
922293,WEST AVENUE SOUTH B327,2024-04-19T06:40:00.000+00:00,feeder,2,L2 Current (Max),A,74.25
922293,WEST AVENUE SOUTH B327,2024-04-19T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,48.62
922293,WEST AVENUE SOUTH B327,2024-04-19T06:40:00.000+00:00,feeder,2,L1 Current (Min),A,15.25
922293,WEST AVENUE SOUTH B327,2024-04-19T06:40:00.000+00:00,feeder,2,L1 Current (Max),A,28.88
922293,WEST AVENUE SOUTH B327,2024-04-19T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,21.25
922293,WEST AVENUE SOUTH B327,2024-04-19T06:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T06:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-125.19
922293,WEST AVENUE SOUTH B327,2024-04-19T06:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T06:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,5.06
922293,WEST AVENUE SOUTH B327,2024-04-19T06:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T06:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.69
922293,WEST AVENUE SOUTH B327,2024-04-19T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
922293,WEST AVENUE SOUTH B327,2024-04-19T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T06:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.55102
922293,WEST AVENUE SOUTH B327,2024-04-19T06:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98312
922293,WEST AVENUE SOUTH B327,2024-04-19T06:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97922
922293,WEST AVENUE SOUTH B327,2024-04-19T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
922293,WEST AVENUE SOUTH B327,2024-04-19T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
922293,WEST AVENUE SOUTH B327,2024-04-19T06:40:00.000+00:00,feeder,1,N Current (Min),A,64.75
922293,WEST AVENUE SOUTH B327,2024-04-19T06:40:00.000+00:00,feeder,1,N Current (Max),A,34.5
922293,WEST AVENUE SOUTH B327,2024-04-19T06:40:00.000+00:00,feeder,1,L3 Current (Min),A,39.5
922293,WEST AVENUE SOUTH B327,2024-04-19T06:40:00.000+00:00,feeder,1,L3 Current (Max),A,86.38
922293,WEST AVENUE SOUTH B327,2024-04-19T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,61.88
922293,WEST AVENUE SOUTH B327,2024-04-19T06:40:00.000+00:00,feeder,1,L2 Current (Min),A,42.88
922293,WEST AVENUE SOUTH B327,2024-04-19T06:40:00.000+00:00,feeder,1,L2 Current (Max),A,104.38
922293,WEST AVENUE SOUTH B327,2024-04-19T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,68.0
922293,WEST AVENUE SOUTH B327,2024-04-19T06:40:00.000+00:00,feeder,1,L1 Current (Min),A,28.88
922293,WEST AVENUE SOUTH B327,2024-04-19T06:40:00.000+00:00,feeder,1,L1 Current (Max),A,72.75
922293,WEST AVENUE SOUTH B327,2024-04-19T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,42.88
922293,WEST AVENUE SOUTH B327,2024-04-19T06:40:00.000+00:00,busbar,,L3 Voltage (Min),V,2.33
922293,WEST AVENUE SOUTH B327,2024-04-19T06:40:00.000+00:00,busbar,,L3 Voltage (Max),V,2.56
922293,WEST AVENUE SOUTH B327,2024-04-19T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.39
922293,WEST AVENUE SOUTH B327,2024-04-19T06:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.67
922293,WEST AVENUE SOUTH B327,2024-04-19T06:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.2
922293,WEST AVENUE SOUTH B327,2024-04-19T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
922293,WEST AVENUE SOUTH B327,2024-04-19T06:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.83
922293,WEST AVENUE SOUTH B327,2024-04-19T06:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.28
922293,WEST AVENUE SOUTH B327,2024-04-19T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
922293,WEST AVENUE SOUTH B327,2024-04-19T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
922293,WEST AVENUE SOUTH B327,2024-04-19T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
922293,WEST AVENUE SOUTH B327,2024-04-19T06:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T06:40:00.000+00:00,busbar,,L2 Active Power,kW,72.0
922293,WEST AVENUE SOUTH B327,2024-04-19T06:40:00.000+00:00,busbar,,L1 Active Power,kW,56.0
922293,WEST AVENUE SOUTH B327,2024-04-19T06:40:00.000+00:00,busbar,,N Current (Min),A,76.38
922293,WEST AVENUE SOUTH B327,2024-04-19T06:40:00.000+00:00,busbar,,N Current (Max),A,182.12
922293,WEST AVENUE SOUTH B327,2024-04-19T06:40:00.000+00:00,busbar,,N Current (RMS),A,115.88
922293,WEST AVENUE SOUTH B327,2024-04-19T06:40:00.000+00:00,busbar,,L3 Current (Min),A,235.38
922293,WEST AVENUE SOUTH B327,2024-04-19T06:40:00.000+00:00,busbar,,L3 Current (Max),A,374.62
922293,WEST AVENUE SOUTH B327,2024-04-19T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,303.88
922293,WEST AVENUE SOUTH B327,2024-04-19T06:40:00.000+00:00,busbar,,L2 Current (Min),A,234.62
922293,WEST AVENUE SOUTH B327,2024-04-19T06:40:00.000+00:00,busbar,,L2 Current (Max),A,342.88
922293,WEST AVENUE SOUTH B327,2024-04-19T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,297.12
922293,WEST AVENUE SOUTH B327,2024-04-19T06:40:00.000+00:00,busbar,,L1 Current (Min),A,176.0
922293,WEST AVENUE SOUTH B327,2024-04-19T06:40:00.000+00:00,busbar,,L1 Current (Max),A,304.0
922293,WEST AVENUE SOUTH B327,2024-04-19T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,232.12
922293,WEST AVENUE SOUTH B327,2024-04-19T06:40:00.000+00:00,transformer,,Temperature,C,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T06:40:00.000+00:00,ambient,,Temperature,C,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T06:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T06:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-131.5
922293,WEST AVENUE SOUTH B327,2024-04-19T06:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T06:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-12.69
922293,WEST AVENUE SOUTH B327,2024-04-19T06:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T06:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.31
922293,WEST AVENUE SOUTH B327,2024-04-19T06:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T06:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T06:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T06:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,-0.63336
922293,WEST AVENUE SOUTH B327,2024-04-19T06:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.95544
922293,WEST AVENUE SOUTH B327,2024-04-19T06:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.95792
922293,WEST AVENUE SOUTH B327,2024-04-19T06:30:00.000+00:00,feeder,6,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T06:30:00.000+00:00,feeder,6,L2 Active Power,kW,6.0
922293,WEST AVENUE SOUTH B327,2024-04-19T06:30:00.000+00:00,feeder,6,L1 Active Power,kW,2.0
922293,WEST AVENUE SOUTH B327,2024-04-19T06:30:00.000+00:00,feeder,6,N Current (Min),A,13.25
922293,WEST AVENUE SOUTH B327,2024-04-19T06:30:00.000+00:00,feeder,6,N Current (Max),A,44.12
922293,WEST AVENUE SOUTH B327,2024-04-19T06:30:00.000+00:00,feeder,6,N Current (RMS),A,27.88
922293,WEST AVENUE SOUTH B327,2024-04-19T06:30:00.000+00:00,feeder,6,L3 Current (Min),A,29.62
922293,WEST AVENUE SOUTH B327,2024-04-19T06:30:00.000+00:00,feeder,6,L3 Current (Max),A,60.5
922293,WEST AVENUE SOUTH B327,2024-04-19T06:30:00.000+00:00,feeder,6,L3 Current (RMS),A,41.62
922293,WEST AVENUE SOUTH B327,2024-04-19T06:30:00.000+00:00,feeder,6,L2 Current (Min),A,13.12
922293,WEST AVENUE SOUTH B327,2024-04-19T06:30:00.000+00:00,feeder,6,L2 Current (Max),A,45.25
922293,WEST AVENUE SOUTH B327,2024-04-19T06:30:00.000+00:00,feeder,6,L2 Current (RMS),A,25.5
922293,WEST AVENUE SOUTH B327,2024-04-19T06:30:00.000+00:00,feeder,6,L1 Current (Min),A,6.25
922293,WEST AVENUE SOUTH B327,2024-04-19T06:30:00.000+00:00,feeder,6,L1 Current (Max),A,16.75
922293,WEST AVENUE SOUTH B327,2024-04-19T06:30:00.000+00:00,feeder,6,L1 Current (RMS),A,7.88
922293,WEST AVENUE SOUTH B327,2024-04-19T06:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T06:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-128.69
922293,WEST AVENUE SOUTH B327,2024-04-19T06:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T06:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-0.31
922293,WEST AVENUE SOUTH B327,2024-04-19T06:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T06:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.37
922293,WEST AVENUE SOUTH B327,2024-04-19T06:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T06:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T06:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T06:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.58236
922293,WEST AVENUE SOUTH B327,2024-04-19T06:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99097
922293,WEST AVENUE SOUTH B327,2024-04-19T06:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99194
922293,WEST AVENUE SOUTH B327,2024-04-19T06:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T06:30:00.000+00:00,feeder,5,L2 Active Power,kW,10.0
922293,WEST AVENUE SOUTH B327,2024-04-19T06:30:00.000+00:00,feeder,5,L1 Active Power,kW,17.0
922293,WEST AVENUE SOUTH B327,2024-04-19T06:30:00.000+00:00,feeder,5,N Current (Min),A,7.75
922293,WEST AVENUE SOUTH B327,2024-04-19T06:30:00.000+00:00,feeder,5,N Current (Max),A,73.12
922293,WEST AVENUE SOUTH B327,2024-04-19T06:30:00.000+00:00,feeder,5,N Current (RMS),A,38.62
922293,WEST AVENUE SOUTH B327,2024-04-19T06:30:00.000+00:00,feeder,5,L3 Current (Min),A,38.38
922293,WEST AVENUE SOUTH B327,2024-04-19T06:30:00.000+00:00,feeder,5,L3 Current (Max),A,65.25
922293,WEST AVENUE SOUTH B327,2024-04-19T06:30:00.000+00:00,feeder,5,L3 Current (RMS),A,50.0
922293,WEST AVENUE SOUTH B327,2024-04-19T06:30:00.000+00:00,feeder,5,L2 Current (Min),A,21.0
922293,WEST AVENUE SOUTH B327,2024-04-19T06:30:00.000+00:00,feeder,5,L2 Current (Max),A,69.88
922293,WEST AVENUE SOUTH B327,2024-04-19T06:30:00.000+00:00,feeder,5,L2 Current (RMS),A,39.5
922293,WEST AVENUE SOUTH B327,2024-04-19T06:30:00.000+00:00,feeder,5,L1 Current (Min),A,48.12
922293,WEST AVENUE SOUTH B327,2024-04-19T06:30:00.000+00:00,feeder,5,L1 Current (Max),A,98.0
922293,WEST AVENUE SOUTH B327,2024-04-19T06:30:00.000+00:00,feeder,5,L1 Current (RMS),A,68.5
922293,WEST AVENUE SOUTH B327,2024-04-19T06:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T06:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-145.5
922293,WEST AVENUE SOUTH B327,2024-04-19T06:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T06:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.37
922293,WEST AVENUE SOUTH B327,2024-04-19T06:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T06:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.94
922293,WEST AVENUE SOUTH B327,2024-04-19T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
922293,WEST AVENUE SOUTH B327,2024-04-19T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
922293,WEST AVENUE SOUTH B327,2024-04-19T06:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.70666
922293,WEST AVENUE SOUTH B327,2024-04-19T06:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95956
922293,WEST AVENUE SOUTH B327,2024-04-19T06:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95016
922293,WEST AVENUE SOUTH B327,2024-04-19T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
922293,WEST AVENUE SOUTH B327,2024-04-19T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,18.0
922293,WEST AVENUE SOUTH B327,2024-04-19T06:30:00.000+00:00,feeder,4,N Current (Min),A,30.75
922293,WEST AVENUE SOUTH B327,2024-04-19T06:30:00.000+00:00,feeder,4,N Current (Max),A,124.12
922293,WEST AVENUE SOUTH B327,2024-04-19T06:30:00.000+00:00,feeder,4,N Current (RMS),A,79.88
922293,WEST AVENUE SOUTH B327,2024-04-19T06:30:00.000+00:00,feeder,4,L3 Current (Min),A,50.0
922293,WEST AVENUE SOUTH B327,2024-04-19T06:30:00.000+00:00,feeder,4,L3 Current (Max),A,175.0
922293,WEST AVENUE SOUTH B327,2024-04-19T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,117.38
922293,WEST AVENUE SOUTH B327,2024-04-19T06:30:00.000+00:00,feeder,4,L2 Current (Min),A,49.62
922293,WEST AVENUE SOUTH B327,2024-04-19T06:30:00.000+00:00,feeder,4,L2 Current (Max),A,91.12
