Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922293,WEST AVENUE SOUTH B327,2024-04-19T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,63.12
922293,WEST AVENUE SOUTH B327,2024-04-19T06:30:00.000+00:00,feeder,4,L1 Current (Min),A,48.25
922293,WEST AVENUE SOUTH B327,2024-04-19T06:30:00.000+00:00,feeder,4,L1 Current (Max),A,145.88
922293,WEST AVENUE SOUTH B327,2024-04-19T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,76.88
922293,WEST AVENUE SOUTH B327,2024-04-19T06:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T06:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-132.06
922293,WEST AVENUE SOUTH B327,2024-04-19T06:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T06:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T06:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T06:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.63
922293,WEST AVENUE SOUTH B327,2024-04-19T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T06:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.67504
922293,WEST AVENUE SOUTH B327,2024-04-19T06:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99484
922293,WEST AVENUE SOUTH B327,2024-04-19T06:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91495
922293,WEST AVENUE SOUTH B327,2024-04-19T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
922293,WEST AVENUE SOUTH B327,2024-04-19T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
922293,WEST AVENUE SOUTH B327,2024-04-19T06:30:00.000+00:00,feeder,3,N Current (Min),A,8.38
922293,WEST AVENUE SOUTH B327,2024-04-19T06:30:00.000+00:00,feeder,3,N Current (Max),A,32.5
922293,WEST AVENUE SOUTH B327,2024-04-19T06:30:00.000+00:00,feeder,3,N Current (RMS),A,14.75
922293,WEST AVENUE SOUTH B327,2024-04-19T06:30:00.000+00:00,feeder,3,L3 Current (Min),A,2.75
922293,WEST AVENUE SOUTH B327,2024-04-19T06:30:00.000+00:00,feeder,3,L3 Current (Max),A,15.75
922293,WEST AVENUE SOUTH B327,2024-04-19T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,4.12
922293,WEST AVENUE SOUTH B327,2024-04-19T06:30:00.000+00:00,feeder,3,L2 Current (Min),A,12.75
922293,WEST AVENUE SOUTH B327,2024-04-19T06:30:00.000+00:00,feeder,3,L2 Current (Max),A,34.88
922293,WEST AVENUE SOUTH B327,2024-04-19T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,17.38
922293,WEST AVENUE SOUTH B327,2024-04-19T06:30:00.000+00:00,feeder,3,L1 Current (Min),A,1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T06:30:00.000+00:00,feeder,3,L1 Current (Max),A,18.38
922293,WEST AVENUE SOUTH B327,2024-04-19T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,7.25
922293,WEST AVENUE SOUTH B327,2024-04-19T06:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T06:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-140.12
922293,WEST AVENUE SOUTH B327,2024-04-19T06:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T06:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.56
922293,WEST AVENUE SOUTH B327,2024-04-19T06:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T06:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.44
922293,WEST AVENUE SOUTH B327,2024-04-19T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T06:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.7398
922293,WEST AVENUE SOUTH B327,2024-04-19T06:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99072
922293,WEST AVENUE SOUTH B327,2024-04-19T06:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98862
922293,WEST AVENUE SOUTH B327,2024-04-19T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
922293,WEST AVENUE SOUTH B327,2024-04-19T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
922293,WEST AVENUE SOUTH B327,2024-04-19T06:30:00.000+00:00,feeder,2,N Current (Min),A,11.5
922293,WEST AVENUE SOUTH B327,2024-04-19T06:30:00.000+00:00,feeder,2,N Current (Max),A,63.38
922293,WEST AVENUE SOUTH B327,2024-04-19T06:30:00.000+00:00,feeder,2,N Current (RMS),A,31.88
922293,WEST AVENUE SOUTH B327,2024-04-19T06:30:00.000+00:00,feeder,2,L3 Current (Min),A,15.12
922293,WEST AVENUE SOUTH B327,2024-04-19T06:30:00.000+00:00,feeder,2,L3 Current (Max),A,54.5
922293,WEST AVENUE SOUTH B327,2024-04-19T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,28.0
922293,WEST AVENUE SOUTH B327,2024-04-19T06:30:00.000+00:00,feeder,2,L2 Current (Min),A,16.88
922293,WEST AVENUE SOUTH B327,2024-04-19T06:30:00.000+00:00,feeder,2,L2 Current (Max),A,83.5
922293,WEST AVENUE SOUTH B327,2024-04-19T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,49.5
922293,WEST AVENUE SOUTH B327,2024-04-19T06:30:00.000+00:00,feeder,2,L1 Current (Min),A,20.0
922293,WEST AVENUE SOUTH B327,2024-04-19T06:30:00.000+00:00,feeder,2,L1 Current (Max),A,39.5
922293,WEST AVENUE SOUTH B327,2024-04-19T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,26.38
922293,WEST AVENUE SOUTH B327,2024-04-19T06:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T06:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-122.06
922293,WEST AVENUE SOUTH B327,2024-04-19T06:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T06:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,6.81
922293,WEST AVENUE SOUTH B327,2024-04-19T06:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T06:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,7.75
922293,WEST AVENUE SOUTH B327,2024-04-19T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T06:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.54678
922293,WEST AVENUE SOUTH B327,2024-04-19T06:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98575
922293,WEST AVENUE SOUTH B327,2024-04-19T06:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97784
922293,WEST AVENUE SOUTH B327,2024-04-19T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
922293,WEST AVENUE SOUTH B327,2024-04-19T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
922293,WEST AVENUE SOUTH B327,2024-04-19T06:30:00.000+00:00,feeder,1,N Current (Min),A,44.5
922293,WEST AVENUE SOUTH B327,2024-04-19T06:30:00.000+00:00,feeder,1,N Current (Max),A,25.5
922293,WEST AVENUE SOUTH B327,2024-04-19T06:30:00.000+00:00,feeder,1,L3 Current (Min),A,36.5
922293,WEST AVENUE SOUTH B327,2024-04-19T06:30:00.000+00:00,feeder,1,L3 Current (Max),A,102.0
922293,WEST AVENUE SOUTH B327,2024-04-19T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,57.12
922293,WEST AVENUE SOUTH B327,2024-04-19T06:30:00.000+00:00,feeder,1,L2 Current (Min),A,37.0
922293,WEST AVENUE SOUTH B327,2024-04-19T06:30:00.000+00:00,feeder,1,L2 Current (Max),A,109.88
922293,WEST AVENUE SOUTH B327,2024-04-19T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,59.5
922293,WEST AVENUE SOUTH B327,2024-04-19T06:30:00.000+00:00,feeder,1,L1 Current (Min),A,26.25
922293,WEST AVENUE SOUTH B327,2024-04-19T06:30:00.000+00:00,feeder,1,L1 Current (Max),A,79.12
922293,WEST AVENUE SOUTH B327,2024-04-19T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,42.5
922293,WEST AVENUE SOUTH B327,2024-04-19T06:30:00.000+00:00,busbar,,L3 Voltage (Min),V,2.34
922293,WEST AVENUE SOUTH B327,2024-04-19T06:30:00.000+00:00,busbar,,L3 Voltage (Max),V,2.58
922293,WEST AVENUE SOUTH B327,2024-04-19T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.39
922293,WEST AVENUE SOUTH B327,2024-04-19T06:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.16
922293,WEST AVENUE SOUTH B327,2024-04-19T06:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.81
922293,WEST AVENUE SOUTH B327,2024-04-19T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
922293,WEST AVENUE SOUTH B327,2024-04-19T06:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.92
922293,WEST AVENUE SOUTH B327,2024-04-19T06:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.39
922293,WEST AVENUE SOUTH B327,2024-04-19T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
922293,WEST AVENUE SOUTH B327,2024-04-19T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
922293,WEST AVENUE SOUTH B327,2024-04-19T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
922293,WEST AVENUE SOUTH B327,2024-04-19T06:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T06:30:00.000+00:00,busbar,,L2 Active Power,kW,61.0
922293,WEST AVENUE SOUTH B327,2024-04-19T06:30:00.000+00:00,busbar,,L1 Active Power,kW,55.0
922293,WEST AVENUE SOUTH B327,2024-04-19T06:30:00.000+00:00,busbar,,N Current (Min),A,77.62
922293,WEST AVENUE SOUTH B327,2024-04-19T06:30:00.000+00:00,busbar,,N Current (Max),A,160.75
922293,WEST AVENUE SOUTH B327,2024-04-19T06:30:00.000+00:00,busbar,,N Current (RMS),A,114.38
922293,WEST AVENUE SOUTH B327,2024-04-19T06:30:00.000+00:00,busbar,,L3 Current (Min),A,226.0
922293,WEST AVENUE SOUTH B327,2024-04-19T06:30:00.000+00:00,busbar,,L3 Current (Max),A,359.38
922293,WEST AVENUE SOUTH B327,2024-04-19T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,296.25
922293,WEST AVENUE SOUTH B327,2024-04-19T06:30:00.000+00:00,busbar,,L2 Current (Min),A,153.12
922293,WEST AVENUE SOUTH B327,2024-04-19T06:30:00.000+00:00,busbar,,L2 Current (Max),A,317.38
922293,WEST AVENUE SOUTH B327,2024-04-19T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,252.62
922293,WEST AVENUE SOUTH B327,2024-04-19T06:30:00.000+00:00,busbar,,L1 Current (Min),A,176.0
922293,WEST AVENUE SOUTH B327,2024-04-19T06:30:00.000+00:00,busbar,,L1 Current (Max),A,289.38
922293,WEST AVENUE SOUTH B327,2024-04-19T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,226.88
922293,WEST AVENUE SOUTH B327,2024-04-19T06:30:00.000+00:00,transformer,,Temperature,C,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T06:30:00.000+00:00,ambient,,Temperature,C,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T06:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T06:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-126.0
922293,WEST AVENUE SOUTH B327,2024-04-19T06:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T06:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-7.13
922293,WEST AVENUE SOUTH B327,2024-04-19T06:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T06:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.94
922293,WEST AVENUE SOUTH B327,2024-04-19T06:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T06:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T06:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T06:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,-0.64639
922293,WEST AVENUE SOUTH B327,2024-04-19T06:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97293
922293,WEST AVENUE SOUTH B327,2024-04-19T06:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.95785
922293,WEST AVENUE SOUTH B327,2024-04-19T06:20:00.000+00:00,feeder,6,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T06:20:00.000+00:00,feeder,6,L2 Active Power,kW,7.0
922293,WEST AVENUE SOUTH B327,2024-04-19T06:20:00.000+00:00,feeder,6,L1 Active Power,kW,2.0
922293,WEST AVENUE SOUTH B327,2024-04-19T06:20:00.000+00:00,feeder,6,N Current (Min),A,12.62
922293,WEST AVENUE SOUTH B327,2024-04-19T06:20:00.000+00:00,feeder,6,N Current (Max),A,38.88
922293,WEST AVENUE SOUTH B327,2024-04-19T06:20:00.000+00:00,feeder,6,N Current (RMS),A,23.75
922293,WEST AVENUE SOUTH B327,2024-04-19T06:20:00.000+00:00,feeder,6,L3 Current (Min),A,18.88
922293,WEST AVENUE SOUTH B327,2024-04-19T06:20:00.000+00:00,feeder,6,L3 Current (Max),A,55.5
922293,WEST AVENUE SOUTH B327,2024-04-19T06:20:00.000+00:00,feeder,6,L3 Current (RMS),A,32.75
922293,WEST AVENUE SOUTH B327,2024-04-19T06:20:00.000+00:00,feeder,6,L2 Current (Min),A,20.25
922293,WEST AVENUE SOUTH B327,2024-04-19T06:20:00.000+00:00,feeder,6,L2 Current (Max),A,50.5
922293,WEST AVENUE SOUTH B327,2024-04-19T06:20:00.000+00:00,feeder,6,L2 Current (RMS),A,29.5
922293,WEST AVENUE SOUTH B327,2024-04-19T06:20:00.000+00:00,feeder,6,L1 Current (Min),A,6.12
922293,WEST AVENUE SOUTH B327,2024-04-19T06:20:00.000+00:00,feeder,6,L1 Current (Max),A,15.62
922293,WEST AVENUE SOUTH B327,2024-04-19T06:20:00.000+00:00,feeder,6,L1 Current (RMS),A,7.62
922293,WEST AVENUE SOUTH B327,2024-04-19T06:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T06:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-121.75
922293,WEST AVENUE SOUTH B327,2024-04-19T06:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T06:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-4.62
922293,WEST AVENUE SOUTH B327,2024-04-19T06:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T06:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.81
922293,WEST AVENUE SOUTH B327,2024-04-19T06:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T06:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T06:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
922293,WEST AVENUE SOUTH B327,2024-04-19T06:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.54473
922293,WEST AVENUE SOUTH B327,2024-04-19T06:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98752
922293,WEST AVENUE SOUTH B327,2024-04-19T06:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98618
922293,WEST AVENUE SOUTH B327,2024-04-19T06:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T06:20:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
922293,WEST AVENUE SOUTH B327,2024-04-19T06:20:00.000+00:00,feeder,5,L1 Active Power,kW,13.0
922293,WEST AVENUE SOUTH B327,2024-04-19T06:20:00.000+00:00,feeder,5,N Current (Min),A,10.88
922293,WEST AVENUE SOUTH B327,2024-04-19T06:20:00.000+00:00,feeder,5,N Current (Max),A,77.0
922293,WEST AVENUE SOUTH B327,2024-04-19T06:20:00.000+00:00,feeder,5,N Current (RMS),A,35.12
922293,WEST AVENUE SOUTH B327,2024-04-19T06:20:00.000+00:00,feeder,5,L3 Current (Min),A,19.25
922293,WEST AVENUE SOUTH B327,2024-04-19T06:20:00.000+00:00,feeder,5,L3 Current (Max),A,61.0
922293,WEST AVENUE SOUTH B327,2024-04-19T06:20:00.000+00:00,feeder,5,L3 Current (RMS),A,34.25
922293,WEST AVENUE SOUTH B327,2024-04-19T06:20:00.000+00:00,feeder,5,L2 Current (Min),A,14.38
922293,WEST AVENUE SOUTH B327,2024-04-19T06:20:00.000+00:00,feeder,5,L2 Current (Max),A,49.88
922293,WEST AVENUE SOUTH B327,2024-04-19T06:20:00.000+00:00,feeder,5,L2 Current (RMS),A,28.25
922293,WEST AVENUE SOUTH B327,2024-04-19T06:20:00.000+00:00,feeder,5,L1 Current (Min),A,39.75
922293,WEST AVENUE SOUTH B327,2024-04-19T06:20:00.000+00:00,feeder,5,L1 Current (Max),A,99.5
922293,WEST AVENUE SOUTH B327,2024-04-19T06:20:00.000+00:00,feeder,5,L1 Current (RMS),A,54.25
922293,WEST AVENUE SOUTH B327,2024-04-19T06:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T06:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-141.19
922293,WEST AVENUE SOUTH B327,2024-04-19T06:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T06:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.75
922293,WEST AVENUE SOUTH B327,2024-04-19T06:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T06:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.31
922293,WEST AVENUE SOUTH B327,2024-04-19T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
922293,WEST AVENUE SOUTH B327,2024-04-19T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
922293,WEST AVENUE SOUTH B327,2024-04-19T06:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.77237
922293,WEST AVENUE SOUTH B327,2024-04-19T06:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96262
922293,WEST AVENUE SOUTH B327,2024-04-19T06:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94491
922293,WEST AVENUE SOUTH B327,2024-04-19T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
922293,WEST AVENUE SOUTH B327,2024-04-19T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
922293,WEST AVENUE SOUTH B327,2024-04-19T06:20:00.000+00:00,feeder,4,N Current (Min),A,31.25
922293,WEST AVENUE SOUTH B327,2024-04-19T06:20:00.000+00:00,feeder,4,N Current (Max),A,63.75
922293,WEST AVENUE SOUTH B327,2024-04-19T06:20:00.000+00:00,feeder,4,N Current (RMS),A,41.0
922293,WEST AVENUE SOUTH B327,2024-04-19T06:20:00.000+00:00,feeder,4,L3 Current (Min),A,57.38
922293,WEST AVENUE SOUTH B327,2024-04-19T06:20:00.000+00:00,feeder,4,L3 Current (Max),A,93.88
922293,WEST AVENUE SOUTH B327,2024-04-19T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,71.5
922293,WEST AVENUE SOUTH B327,2024-04-19T06:20:00.000+00:00,feeder,4,L2 Current (Min),A,49.75
922293,WEST AVENUE SOUTH B327,2024-04-19T06:20:00.000+00:00,feeder,4,L2 Current (Max),A,91.75
922293,WEST AVENUE SOUTH B327,2024-04-19T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,64.12
922293,WEST AVENUE SOUTH B327,2024-04-19T06:20:00.000+00:00,feeder,4,L1 Current (Min),A,48.88
922293,WEST AVENUE SOUTH B327,2024-04-19T06:20:00.000+00:00,feeder,4,L1 Current (Max),A,121.75
922293,WEST AVENUE SOUTH B327,2024-04-19T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,74.38
922293,WEST AVENUE SOUTH B327,2024-04-19T06:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T06:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-146.69
922293,WEST AVENUE SOUTH B327,2024-04-19T06:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T06:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.32
922293,WEST AVENUE SOUTH B327,2024-04-19T06:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T06:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.31
922293,WEST AVENUE SOUTH B327,2024-04-19T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T06:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.79004
922293,WEST AVENUE SOUTH B327,2024-04-19T06:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99322
922293,WEST AVENUE SOUTH B327,2024-04-19T06:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.8453
922293,WEST AVENUE SOUTH B327,2024-04-19T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
922293,WEST AVENUE SOUTH B327,2024-04-19T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T06:20:00.000+00:00,feeder,3,N Current (Min),A,3.5
922293,WEST AVENUE SOUTH B327,2024-04-19T06:20:00.000+00:00,feeder,3,N Current (Max),A,16.25
922293,WEST AVENUE SOUTH B327,2024-04-19T06:20:00.000+00:00,feeder,3,N Current (RMS),A,13.25
922293,WEST AVENUE SOUTH B327,2024-04-19T06:20:00.000+00:00,feeder,3,L3 Current (Min),A,2.75
922293,WEST AVENUE SOUTH B327,2024-04-19T06:20:00.000+00:00,feeder,3,L3 Current (Max),A,17.25
922293,WEST AVENUE SOUTH B327,2024-04-19T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.38
922293,WEST AVENUE SOUTH B327,2024-04-19T06:20:00.000+00:00,feeder,3,L2 Current (Min),A,12.88
922293,WEST AVENUE SOUTH B327,2024-04-19T06:20:00.000+00:00,feeder,3,L2 Current (Max),A,16.5
922293,WEST AVENUE SOUTH B327,2024-04-19T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,14.75
922293,WEST AVENUE SOUTH B327,2024-04-19T06:20:00.000+00:00,feeder,3,L1 Current (Min),A,1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T06:20:00.000+00:00,feeder,3,L1 Current (Max),A,18.88
922293,WEST AVENUE SOUTH B327,2024-04-19T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,6.12
922293,WEST AVENUE SOUTH B327,2024-04-19T06:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T06:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-138.0
922293,WEST AVENUE SOUTH B327,2024-04-19T06:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T06:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.06
922293,WEST AVENUE SOUTH B327,2024-04-19T06:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T06:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.06
922293,WEST AVENUE SOUTH B327,2024-04-19T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T06:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.67401
922293,WEST AVENUE SOUTH B327,2024-04-19T06:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97955
922293,WEST AVENUE SOUTH B327,2024-04-19T06:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9837
922293,WEST AVENUE SOUTH B327,2024-04-19T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
922293,WEST AVENUE SOUTH B327,2024-04-19T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
922293,WEST AVENUE SOUTH B327,2024-04-19T06:20:00.000+00:00,feeder,2,N Current (Min),A,9.75
922293,WEST AVENUE SOUTH B327,2024-04-19T06:20:00.000+00:00,feeder,2,N Current (Max),A,49.75
922293,WEST AVENUE SOUTH B327,2024-04-19T06:20:00.000+00:00,feeder,2,N Current (RMS),A,24.88
922293,WEST AVENUE SOUTH B327,2024-04-19T06:20:00.000+00:00,feeder,2,L3 Current (Min),A,22.25
922293,WEST AVENUE SOUTH B327,2024-04-19T06:20:00.000+00:00,feeder,2,L3 Current (Max),A,69.75
922293,WEST AVENUE SOUTH B327,2024-04-19T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,42.38
922293,WEST AVENUE SOUTH B327,2024-04-19T06:20:00.000+00:00,feeder,2,L2 Current (Min),A,16.25
922293,WEST AVENUE SOUTH B327,2024-04-19T06:20:00.000+00:00,feeder,2,L2 Current (Max),A,54.75
922293,WEST AVENUE SOUTH B327,2024-04-19T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,29.88
922293,WEST AVENUE SOUTH B327,2024-04-19T06:20:00.000+00:00,feeder,2,L1 Current (Min),A,15.75
922293,WEST AVENUE SOUTH B327,2024-04-19T06:20:00.000+00:00,feeder,2,L1 Current (Max),A,49.5
922293,WEST AVENUE SOUTH B327,2024-04-19T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,23.0
922293,WEST AVENUE SOUTH B327,2024-04-19T06:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T06:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-124.5
922293,WEST AVENUE SOUTH B327,2024-04-19T06:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T06:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.19
922293,WEST AVENUE SOUTH B327,2024-04-19T06:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T06:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.81
922293,WEST AVENUE SOUTH B327,2024-04-19T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T06:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.60739
922293,WEST AVENUE SOUTH B327,2024-04-19T06:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98312
922293,WEST AVENUE SOUTH B327,2024-04-19T06:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98788
922293,WEST AVENUE SOUTH B327,2024-04-19T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
922293,WEST AVENUE SOUTH B327,2024-04-19T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
922293,WEST AVENUE SOUTH B327,2024-04-19T06:20:00.000+00:00,feeder,1,N Current (Min),A,59.62
922293,WEST AVENUE SOUTH B327,2024-04-19T06:20:00.000+00:00,feeder,1,N Current (Max),A,30.88
922293,WEST AVENUE SOUTH B327,2024-04-19T06:20:00.000+00:00,feeder,1,L3 Current (Min),A,38.62
922293,WEST AVENUE SOUTH B327,2024-04-19T06:20:00.000+00:00,feeder,1,L3 Current (Max),A,98.5
922293,WEST AVENUE SOUTH B327,2024-04-19T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,66.12
922293,WEST AVENUE SOUTH B327,2024-04-19T06:20:00.000+00:00,feeder,1,L2 Current (Min),A,31.25
922293,WEST AVENUE SOUTH B327,2024-04-19T06:20:00.000+00:00,feeder,1,L2 Current (Max),A,84.75
922293,WEST AVENUE SOUTH B327,2024-04-19T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,46.0
922293,WEST AVENUE SOUTH B327,2024-04-19T06:20:00.000+00:00,feeder,1,L1 Current (Min),A,29.62
922293,WEST AVENUE SOUTH B327,2024-04-19T06:20:00.000+00:00,feeder,1,L1 Current (Max),A,84.75
922293,WEST AVENUE SOUTH B327,2024-04-19T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,42.62
922293,WEST AVENUE SOUTH B327,2024-04-19T06:20:00.000+00:00,busbar,,L3 Voltage (Min),V,2.33
922293,WEST AVENUE SOUTH B327,2024-04-19T06:20:00.000+00:00,busbar,,L3 Voltage (Max),V,2.55
922293,WEST AVENUE SOUTH B327,2024-04-19T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.41
922293,WEST AVENUE SOUTH B327,2024-04-19T06:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.23
922293,WEST AVENUE SOUTH B327,2024-04-19T06:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.06
922293,WEST AVENUE SOUTH B327,2024-04-19T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
922293,WEST AVENUE SOUTH B327,2024-04-19T06:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.81
922293,WEST AVENUE SOUTH B327,2024-04-19T06:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.56
922293,WEST AVENUE SOUTH B327,2024-04-19T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
922293,WEST AVENUE SOUTH B327,2024-04-19T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
922293,WEST AVENUE SOUTH B327,2024-04-19T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
922293,WEST AVENUE SOUTH B327,2024-04-19T06:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T06:20:00.000+00:00,busbar,,L2 Active Power,kW,51.0
922293,WEST AVENUE SOUTH B327,2024-04-19T06:20:00.000+00:00,busbar,,L1 Active Power,kW,50.0
922293,WEST AVENUE SOUTH B327,2024-04-19T06:20:00.000+00:00,busbar,,N Current (Min),A,73.25
922293,WEST AVENUE SOUTH B327,2024-04-19T06:20:00.000+00:00,busbar,,N Current (Max),A,128.25
922293,WEST AVENUE SOUTH B327,2024-04-19T06:20:00.000+00:00,busbar,,N Current (RMS),A,95.5
922293,WEST AVENUE SOUTH B327,2024-04-19T06:20:00.000+00:00,busbar,,L3 Current (Min),A,207.75
922293,WEST AVENUE SOUTH B327,2024-04-19T06:20:00.000+00:00,busbar,,L3 Current (Max),A,298.0
922293,WEST AVENUE SOUTH B327,2024-04-19T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,250.38
922293,WEST AVENUE SOUTH B327,2024-04-19T06:20:00.000+00:00,busbar,,L2 Current (Min),A,166.88
922293,WEST AVENUE SOUTH B327,2024-04-19T06:20:00.000+00:00,busbar,,L2 Current (Max),A,274.38
922293,WEST AVENUE SOUTH B327,2024-04-19T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,211.12
922293,WEST AVENUE SOUTH B327,2024-04-19T06:20:00.000+00:00,busbar,,L1 Current (Min),A,161.25
922293,WEST AVENUE SOUTH B327,2024-04-19T06:20:00.000+00:00,busbar,,L1 Current (Max),A,265.12
922293,WEST AVENUE SOUTH B327,2024-04-19T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,206.38
922293,WEST AVENUE SOUTH B327,2024-04-19T06:20:00.000+00:00,transformer,,Temperature,C,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T06:20:00.000+00:00,ambient,,Temperature,C,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T06:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T06:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-133.19
922293,WEST AVENUE SOUTH B327,2024-04-19T06:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T06:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-6.31
922293,WEST AVENUE SOUTH B327,2024-04-19T06:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T06:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-6.87
922293,WEST AVENUE SOUTH B327,2024-04-19T06:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T06:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T06:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T06:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,-0.66799
922293,WEST AVENUE SOUTH B327,2024-04-19T06:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96262
922293,WEST AVENUE SOUTH B327,2024-04-19T06:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98029
922293,WEST AVENUE SOUTH B327,2024-04-19T06:10:00.000+00:00,feeder,6,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T06:10:00.000+00:00,feeder,6,L2 Active Power,kW,5.0
922293,WEST AVENUE SOUTH B327,2024-04-19T06:10:00.000+00:00,feeder,6,L1 Active Power,kW,7.0
922293,WEST AVENUE SOUTH B327,2024-04-19T06:10:00.000+00:00,feeder,6,N Current (Min),A,10.38
922293,WEST AVENUE SOUTH B327,2024-04-19T06:10:00.000+00:00,feeder,6,N Current (Max),A,43.88
922293,WEST AVENUE SOUTH B327,2024-04-19T06:10:00.000+00:00,feeder,6,N Current (RMS),A,21.12
922293,WEST AVENUE SOUTH B327,2024-04-19T06:10:00.000+00:00,feeder,6,L3 Current (Min),A,19.75
922293,WEST AVENUE SOUTH B327,2024-04-19T06:10:00.000+00:00,feeder,6,L3 Current (Max),A,46.75
922293,WEST AVENUE SOUTH B327,2024-04-19T06:10:00.000+00:00,feeder,6,L3 Current (RMS),A,29.75
922293,WEST AVENUE SOUTH B327,2024-04-19T06:10:00.000+00:00,feeder,6,L2 Current (Min),A,11.75
922293,WEST AVENUE SOUTH B327,2024-04-19T06:10:00.000+00:00,feeder,6,L2 Current (Max),A,37.0
922293,WEST AVENUE SOUTH B327,2024-04-19T06:10:00.000+00:00,feeder,6,L2 Current (RMS),A,22.62
922293,WEST AVENUE SOUTH B327,2024-04-19T06:10:00.000+00:00,feeder,6,L1 Current (Min),A,6.0
922293,WEST AVENUE SOUTH B327,2024-04-19T06:10:00.000+00:00,feeder,6,L1 Current (Max),A,60.38
922293,WEST AVENUE SOUTH B327,2024-04-19T06:10:00.000+00:00,feeder,6,L1 Current (RMS),A,28.12
922293,WEST AVENUE SOUTH B327,2024-04-19T06:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T06:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-133.13
922293,WEST AVENUE SOUTH B327,2024-04-19T06:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T06:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-1.5
922293,WEST AVENUE SOUTH B327,2024-04-19T06:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T06:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.56
922293,WEST AVENUE SOUTH B327,2024-04-19T06:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T06:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T06:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
922293,WEST AVENUE SOUTH B327,2024-04-19T06:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.63033
922293,WEST AVENUE SOUTH B327,2024-04-19T06:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97302
922293,WEST AVENUE SOUTH B327,2024-04-19T06:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98666
922293,WEST AVENUE SOUTH B327,2024-04-19T06:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T06:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
922293,WEST AVENUE SOUTH B327,2024-04-19T06:10:00.000+00:00,feeder,5,L1 Active Power,kW,13.0
922293,WEST AVENUE SOUTH B327,2024-04-19T06:10:00.000+00:00,feeder,5,N Current (Min),A,17.0
922293,WEST AVENUE SOUTH B327,2024-04-19T06:10:00.000+00:00,feeder,5,N Current (Max),A,69.25
922293,WEST AVENUE SOUTH B327,2024-04-19T06:10:00.000+00:00,feeder,5,N Current (RMS),A,40.25
922293,WEST AVENUE SOUTH B327,2024-04-19T06:10:00.000+00:00,feeder,5,L3 Current (Min),A,11.38
922293,WEST AVENUE SOUTH B327,2024-04-19T06:10:00.000+00:00,feeder,5,L3 Current (Max),A,41.62
922293,WEST AVENUE SOUTH B327,2024-04-19T06:10:00.000+00:00,feeder,5,L3 Current (RMS),A,20.38
922293,WEST AVENUE SOUTH B327,2024-04-19T06:10:00.000+00:00,feeder,5,L2 Current (Min),A,14.0
922293,WEST AVENUE SOUTH B327,2024-04-19T06:10:00.000+00:00,feeder,5,L2 Current (Max),A,55.25
922293,WEST AVENUE SOUTH B327,2024-04-19T06:10:00.000+00:00,feeder,5,L2 Current (RMS),A,22.5
922293,WEST AVENUE SOUTH B327,2024-04-19T06:10:00.000+00:00,feeder,5,L1 Current (Min),A,39.0
922293,WEST AVENUE SOUTH B327,2024-04-19T06:10:00.000+00:00,feeder,5,L1 Current (Max),A,83.5
922293,WEST AVENUE SOUTH B327,2024-04-19T06:10:00.000+00:00,feeder,5,L1 Current (RMS),A,55.62
922293,WEST AVENUE SOUTH B327,2024-04-19T06:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T06:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-140.62
922293,WEST AVENUE SOUTH B327,2024-04-19T06:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T06:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.06
922293,WEST AVENUE SOUTH B327,2024-04-19T06:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T06:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.37
922293,WEST AVENUE SOUTH B327,2024-04-19T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
922293,WEST AVENUE SOUTH B327,2024-04-19T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
922293,WEST AVENUE SOUTH B327,2024-04-19T06:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.75048
922293,WEST AVENUE SOUTH B327,2024-04-19T06:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9718
922293,WEST AVENUE SOUTH B327,2024-04-19T06:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97794
922293,WEST AVENUE SOUTH B327,2024-04-19T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,17.0
922293,WEST AVENUE SOUTH B327,2024-04-19T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,24.0
922293,WEST AVENUE SOUTH B327,2024-04-19T06:10:00.000+00:00,feeder,4,N Current (Min),A,31.5
922293,WEST AVENUE SOUTH B327,2024-04-19T06:10:00.000+00:00,feeder,4,N Current (Max),A,76.62
922293,WEST AVENUE SOUTH B327,2024-04-19T06:10:00.000+00:00,feeder,4,N Current (RMS),A,48.88
922293,WEST AVENUE SOUTH B327,2024-04-19T06:10:00.000+00:00,feeder,4,L3 Current (Min),A,61.62
922293,WEST AVENUE SOUTH B327,2024-04-19T06:10:00.000+00:00,feeder,4,L3 Current (Max),A,140.75
922293,WEST AVENUE SOUTH B327,2024-04-19T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,94.5
922293,WEST AVENUE SOUTH B327,2024-04-19T06:10:00.000+00:00,feeder,4,L2 Current (Min),A,55.5
922293,WEST AVENUE SOUTH B327,2024-04-19T06:10:00.000+00:00,feeder,4,L2 Current (Max),A,94.75
922293,WEST AVENUE SOUTH B327,2024-04-19T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,70.5
922293,WEST AVENUE SOUTH B327,2024-04-19T06:10:00.000+00:00,feeder,4,L1 Current (Min),A,61.62
922293,WEST AVENUE SOUTH B327,2024-04-19T06:10:00.000+00:00,feeder,4,L1 Current (Max),A,133.38
922293,WEST AVENUE SOUTH B327,2024-04-19T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,103.0
922293,WEST AVENUE SOUTH B327,2024-04-19T06:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T06:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-140.44
922293,WEST AVENUE SOUTH B327,2024-04-19T06:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T06:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.44
922293,WEST AVENUE SOUTH B327,2024-04-19T06:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T06:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-33.37
922293,WEST AVENUE SOUTH B327,2024-04-19T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T06:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.72314
922293,WEST AVENUE SOUTH B327,2024-04-19T06:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99231
922293,WEST AVENUE SOUTH B327,2024-04-19T06:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.6477
922293,WEST AVENUE SOUTH B327,2024-04-19T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
922293,WEST AVENUE SOUTH B327,2024-04-19T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T06:10:00.000+00:00,feeder,3,N Current (Min),A,4.12
922293,WEST AVENUE SOUTH B327,2024-04-19T06:10:00.000+00:00,feeder,3,N Current (Max),A,58.88
922293,WEST AVENUE SOUTH B327,2024-04-19T06:10:00.000+00:00,feeder,3,N Current (RMS),A,29.75
922293,WEST AVENUE SOUTH B327,2024-04-19T06:10:00.000+00:00,feeder,3,L3 Current (Min),A,2.88
922293,WEST AVENUE SOUTH B327,2024-04-19T06:10:00.000+00:00,feeder,3,L3 Current (Max),A,9.75
922293,WEST AVENUE SOUTH B327,2024-04-19T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,4.25
922293,WEST AVENUE SOUTH B327,2024-04-19T06:10:00.000+00:00,feeder,3,L2 Current (Min),A,5.62
922293,WEST AVENUE SOUTH B327,2024-04-19T06:10:00.000+00:00,feeder,3,L2 Current (Max),A,60.5
922293,WEST AVENUE SOUTH B327,2024-04-19T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,31.5
922293,WEST AVENUE SOUTH B327,2024-04-19T06:10:00.000+00:00,feeder,3,L1 Current (Min),A,1.12
922293,WEST AVENUE SOUTH B327,2024-04-19T06:10:00.000+00:00,feeder,3,L1 Current (Max),A,6.0
922293,WEST AVENUE SOUTH B327,2024-04-19T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,1.38
922293,WEST AVENUE SOUTH B327,2024-04-19T06:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T06:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-129.75
922293,WEST AVENUE SOUTH B327,2024-04-19T06:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T06:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.56
922293,WEST AVENUE SOUTH B327,2024-04-19T06:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T06:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.56
922293,WEST AVENUE SOUTH B327,2024-04-19T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T06:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.65087
922293,WEST AVENUE SOUTH B327,2024-04-19T06:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99216
922293,WEST AVENUE SOUTH B327,2024-04-19T06:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98791
922293,WEST AVENUE SOUTH B327,2024-04-19T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
922293,WEST AVENUE SOUTH B327,2024-04-19T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
922293,WEST AVENUE SOUTH B327,2024-04-19T06:10:00.000+00:00,feeder,2,N Current (Min),A,9.12
922293,WEST AVENUE SOUTH B327,2024-04-19T06:10:00.000+00:00,feeder,2,N Current (Max),A,45.88
922293,WEST AVENUE SOUTH B327,2024-04-19T06:10:00.000+00:00,feeder,2,N Current (RMS),A,21.88
922293,WEST AVENUE SOUTH B327,2024-04-19T06:10:00.000+00:00,feeder,2,L3 Current (Min),A,29.12
922293,WEST AVENUE SOUTH B327,2024-04-19T06:10:00.000+00:00,feeder,2,L3 Current (Max),A,59.5
922293,WEST AVENUE SOUTH B327,2024-04-19T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,43.38
922293,WEST AVENUE SOUTH B327,2024-04-19T06:10:00.000+00:00,feeder,2,L2 Current (Min),A,23.12
922293,WEST AVENUE SOUTH B327,2024-04-19T06:10:00.000+00:00,feeder,2,L2 Current (Max),A,72.75
922293,WEST AVENUE SOUTH B327,2024-04-19T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,36.88
922293,WEST AVENUE SOUTH B327,2024-04-19T06:10:00.000+00:00,feeder,2,L1 Current (Min),A,15.12
922293,WEST AVENUE SOUTH B327,2024-04-19T06:10:00.000+00:00,feeder,2,L1 Current (Max),A,46.25
922293,WEST AVENUE SOUTH B327,2024-04-19T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,29.38
922293,WEST AVENUE SOUTH B327,2024-04-19T06:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T06:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-130.25
922293,WEST AVENUE SOUTH B327,2024-04-19T06:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T06:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.44
922293,WEST AVENUE SOUTH B327,2024-04-19T06:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T06:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.88
922293,WEST AVENUE SOUTH B327,2024-04-19T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T06:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.63452
922293,WEST AVENUE SOUTH B327,2024-04-19T06:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98846
922293,WEST AVENUE SOUTH B327,2024-04-19T06:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99194
922293,WEST AVENUE SOUTH B327,2024-04-19T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
922293,WEST AVENUE SOUTH B327,2024-04-19T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
922293,WEST AVENUE SOUTH B327,2024-04-19T06:10:00.000+00:00,feeder,1,N Current (Min),A,45.0
922293,WEST AVENUE SOUTH B327,2024-04-19T06:10:00.000+00:00,feeder,1,N Current (Max),A,26.75
922293,WEST AVENUE SOUTH B327,2024-04-19T06:10:00.000+00:00,feeder,1,L3 Current (Min),A,33.12
922293,WEST AVENUE SOUTH B327,2024-04-19T06:10:00.000+00:00,feeder,1,L3 Current (Max),A,74.38
922293,WEST AVENUE SOUTH B327,2024-04-19T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,46.25
922293,WEST AVENUE SOUTH B327,2024-04-19T06:10:00.000+00:00,feeder,1,L2 Current (Min),A,40.62
922293,WEST AVENUE SOUTH B327,2024-04-19T06:10:00.000+00:00,feeder,1,L2 Current (Max),A,69.25
922293,WEST AVENUE SOUTH B327,2024-04-19T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,50.62
922293,WEST AVENUE SOUTH B327,2024-04-19T06:10:00.000+00:00,feeder,1,L1 Current (Min),A,29.25
922293,WEST AVENUE SOUTH B327,2024-04-19T06:10:00.000+00:00,feeder,1,L1 Current (Max),A,94.12
922293,WEST AVENUE SOUTH B327,2024-04-19T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,58.12
922293,WEST AVENUE SOUTH B327,2024-04-19T06:10:00.000+00:00,busbar,,L3 Voltage (Min),V,2.33
922293,WEST AVENUE SOUTH B327,2024-04-19T06:10:00.000+00:00,busbar,,L3 Voltage (Max),V,2.55
922293,WEST AVENUE SOUTH B327,2024-04-19T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.39
922293,WEST AVENUE SOUTH B327,2024-04-19T06:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.44
922293,WEST AVENUE SOUTH B327,2024-04-19T06:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.62
922293,WEST AVENUE SOUTH B327,2024-04-19T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
922293,WEST AVENUE SOUTH B327,2024-04-19T06:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.98
922293,WEST AVENUE SOUTH B327,2024-04-19T06:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.89
922293,WEST AVENUE SOUTH B327,2024-04-19T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
922293,WEST AVENUE SOUTH B327,2024-04-19T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
922293,WEST AVENUE SOUTH B327,2024-04-19T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
922293,WEST AVENUE SOUTH B327,2024-04-19T06:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T06:10:00.000+00:00,busbar,,L2 Active Power,kW,56.0
922293,WEST AVENUE SOUTH B327,2024-04-19T06:10:00.000+00:00,busbar,,L1 Active Power,kW,66.0
922293,WEST AVENUE SOUTH B327,2024-04-19T06:10:00.000+00:00,busbar,,N Current (Min),A,74.88
922293,WEST AVENUE SOUTH B327,2024-04-19T06:10:00.000+00:00,busbar,,N Current (Max),A,124.62
922293,WEST AVENUE SOUTH B327,2024-04-19T06:10:00.000+00:00,busbar,,N Current (RMS),A,93.75
922293,WEST AVENUE SOUTH B327,2024-04-19T06:10:00.000+00:00,busbar,,L3 Current (Min),A,190.0
922293,WEST AVENUE SOUTH B327,2024-04-19T06:10:00.000+00:00,busbar,,L3 Current (Max),A,286.5
922293,WEST AVENUE SOUTH B327,2024-04-19T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,237.38
922293,WEST AVENUE SOUTH B327,2024-04-19T06:10:00.000+00:00,busbar,,L2 Current (Min),A,187.0
922293,WEST AVENUE SOUTH B327,2024-04-19T06:10:00.000+00:00,busbar,,L2 Current (Max),A,308.88
922293,WEST AVENUE SOUTH B327,2024-04-19T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,233.25
922293,WEST AVENUE SOUTH B327,2024-04-19T06:10:00.000+00:00,busbar,,L1 Current (Min),A,200.0
922293,WEST AVENUE SOUTH B327,2024-04-19T06:10:00.000+00:00,busbar,,L1 Current (Max),A,362.0
922293,WEST AVENUE SOUTH B327,2024-04-19T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,274.5
922293,WEST AVENUE SOUTH B327,2024-04-19T06:10:00.000+00:00,transformer,,Temperature,C,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T06:10:00.000+00:00,ambient,,Temperature,C,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T06:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T06:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-138.94
922293,WEST AVENUE SOUTH B327,2024-04-19T06:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T06:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-10.31
922293,WEST AVENUE SOUTH B327,2024-04-19T06:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T06:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.31
922293,WEST AVENUE SOUTH B327,2024-04-19T06:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T06:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T06:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T06:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,-0.68289
