Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922293,WEST AVENUE SOUTH B327,2024-04-19T06:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.9718
922293,WEST AVENUE SOUTH B327,2024-04-19T06:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97717
922293,WEST AVENUE SOUTH B327,2024-04-19T06:00:00.000+00:00,feeder,6,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T06:00:00.000+00:00,feeder,6,L2 Active Power,kW,5.0
922293,WEST AVENUE SOUTH B327,2024-04-19T06:00:00.000+00:00,feeder,6,L1 Active Power,kW,6.0
922293,WEST AVENUE SOUTH B327,2024-04-19T06:00:00.000+00:00,feeder,6,N Current (Min),A,14.38
922293,WEST AVENUE SOUTH B327,2024-04-19T06:00:00.000+00:00,feeder,6,N Current (Max),A,47.62
922293,WEST AVENUE SOUTH B327,2024-04-19T06:00:00.000+00:00,feeder,6,N Current (RMS),A,27.62
922293,WEST AVENUE SOUTH B327,2024-04-19T06:00:00.000+00:00,feeder,6,L3 Current (Min),A,17.5
922293,WEST AVENUE SOUTH B327,2024-04-19T06:00:00.000+00:00,feeder,6,L3 Current (Max),A,58.5
922293,WEST AVENUE SOUTH B327,2024-04-19T06:00:00.000+00:00,feeder,6,L3 Current (RMS),A,40.75
922293,WEST AVENUE SOUTH B327,2024-04-19T06:00:00.000+00:00,feeder,6,L2 Current (Min),A,11.62
922293,WEST AVENUE SOUTH B327,2024-04-19T06:00:00.000+00:00,feeder,6,L2 Current (Max),A,35.88
922293,WEST AVENUE SOUTH B327,2024-04-19T06:00:00.000+00:00,feeder,6,L2 Current (RMS),A,21.62
922293,WEST AVENUE SOUTH B327,2024-04-19T06:00:00.000+00:00,feeder,6,L1 Current (Min),A,7.0
922293,WEST AVENUE SOUTH B327,2024-04-19T06:00:00.000+00:00,feeder,6,L1 Current (Max),A,46.0
922293,WEST AVENUE SOUTH B327,2024-04-19T06:00:00.000+00:00,feeder,6,L1 Current (RMS),A,23.25
922293,WEST AVENUE SOUTH B327,2024-04-19T06:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T06:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-134.19
922293,WEST AVENUE SOUTH B327,2024-04-19T06:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T06:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-0.69
922293,WEST AVENUE SOUTH B327,2024-04-19T06:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T06:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.12
922293,WEST AVENUE SOUTH B327,2024-04-19T06:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T06:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T06:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T06:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.6174
922293,WEST AVENUE SOUTH B327,2024-04-19T06:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97882
922293,WEST AVENUE SOUTH B327,2024-04-19T06:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98453
922293,WEST AVENUE SOUTH B327,2024-04-19T06:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T06:00:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
922293,WEST AVENUE SOUTH B327,2024-04-19T06:00:00.000+00:00,feeder,5,L1 Active Power,kW,11.0
922293,WEST AVENUE SOUTH B327,2024-04-19T06:00:00.000+00:00,feeder,5,N Current (Min),A,12.25
922293,WEST AVENUE SOUTH B327,2024-04-19T06:00:00.000+00:00,feeder,5,N Current (Max),A,56.38
922293,WEST AVENUE SOUTH B327,2024-04-19T06:00:00.000+00:00,feeder,5,N Current (RMS),A,28.38
922293,WEST AVENUE SOUTH B327,2024-04-19T06:00:00.000+00:00,feeder,5,L3 Current (Min),A,12.5
922293,WEST AVENUE SOUTH B327,2024-04-19T06:00:00.000+00:00,feeder,5,L3 Current (Max),A,42.12
922293,WEST AVENUE SOUTH B327,2024-04-19T06:00:00.000+00:00,feeder,5,L3 Current (RMS),A,21.12
922293,WEST AVENUE SOUTH B327,2024-04-19T06:00:00.000+00:00,feeder,5,L2 Current (Min),A,14.12
922293,WEST AVENUE SOUTH B327,2024-04-19T06:00:00.000+00:00,feeder,5,L2 Current (Max),A,61.25
922293,WEST AVENUE SOUTH B327,2024-04-19T06:00:00.000+00:00,feeder,5,L2 Current (RMS),A,28.0
922293,WEST AVENUE SOUTH B327,2024-04-19T06:00:00.000+00:00,feeder,5,L1 Current (Min),A,39.0
922293,WEST AVENUE SOUTH B327,2024-04-19T06:00:00.000+00:00,feeder,5,L1 Current (Max),A,80.75
922293,WEST AVENUE SOUTH B327,2024-04-19T06:00:00.000+00:00,feeder,5,L1 Current (RMS),A,44.38
922293,WEST AVENUE SOUTH B327,2024-04-19T06:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T06:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-141.94
922293,WEST AVENUE SOUTH B327,2024-04-19T06:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T06:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.43
922293,WEST AVENUE SOUTH B327,2024-04-19T06:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T06:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.0
922293,WEST AVENUE SOUTH B327,2024-04-19T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
922293,WEST AVENUE SOUTH B327,2024-04-19T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
922293,WEST AVENUE SOUTH B327,2024-04-19T06:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.78824
922293,WEST AVENUE SOUTH B327,2024-04-19T06:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98898
922293,WEST AVENUE SOUTH B327,2024-04-19T06:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95807
922293,WEST AVENUE SOUTH B327,2024-04-19T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,25.0
922293,WEST AVENUE SOUTH B327,2024-04-19T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
922293,WEST AVENUE SOUTH B327,2024-04-19T06:00:00.000+00:00,feeder,4,N Current (Min),A,32.75
922293,WEST AVENUE SOUTH B327,2024-04-19T06:00:00.000+00:00,feeder,4,N Current (Max),A,74.5
922293,WEST AVENUE SOUTH B327,2024-04-19T06:00:00.000+00:00,feeder,4,N Current (RMS),A,50.25
922293,WEST AVENUE SOUTH B327,2024-04-19T06:00:00.000+00:00,feeder,4,L3 Current (Min),A,46.5
922293,WEST AVENUE SOUTH B327,2024-04-19T06:00:00.000+00:00,feeder,4,L3 Current (Max),A,108.38
922293,WEST AVENUE SOUTH B327,2024-04-19T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,70.62
922293,WEST AVENUE SOUTH B327,2024-04-19T06:00:00.000+00:00,feeder,4,L2 Current (Min),A,75.0
922293,WEST AVENUE SOUTH B327,2024-04-19T06:00:00.000+00:00,feeder,4,L2 Current (Max),A,128.88
922293,WEST AVENUE SOUTH B327,2024-04-19T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,103.12
922293,WEST AVENUE SOUTH B327,2024-04-19T06:00:00.000+00:00,feeder,4,L1 Current (Min),A,50.75
922293,WEST AVENUE SOUTH B327,2024-04-19T06:00:00.000+00:00,feeder,4,L1 Current (Max),A,97.12
922293,WEST AVENUE SOUTH B327,2024-04-19T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,73.75
922293,WEST AVENUE SOUTH B327,2024-04-19T06:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T06:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-135.81
922293,WEST AVENUE SOUTH B327,2024-04-19T06:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T06:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.06
922293,WEST AVENUE SOUTH B327,2024-04-19T06:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T06:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-43.06
922293,WEST AVENUE SOUTH B327,2024-04-19T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T06:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.74194
922293,WEST AVENUE SOUTH B327,2024-04-19T06:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94253
922293,WEST AVENUE SOUTH B327,2024-04-19T06:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91791
922293,WEST AVENUE SOUTH B327,2024-04-19T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
922293,WEST AVENUE SOUTH B327,2024-04-19T06:00:00.000+00:00,feeder,3,N Current (Min),A,3.62
922293,WEST AVENUE SOUTH B327,2024-04-19T06:00:00.000+00:00,feeder,3,N Current (Max),A,10.0
922293,WEST AVENUE SOUTH B327,2024-04-19T06:00:00.000+00:00,feeder,3,N Current (RMS),A,6.25
922293,WEST AVENUE SOUTH B327,2024-04-19T06:00:00.000+00:00,feeder,3,L3 Current (Min),A,2.38
922293,WEST AVENUE SOUTH B327,2024-04-19T06:00:00.000+00:00,feeder,3,L3 Current (Max),A,13.12
922293,WEST AVENUE SOUTH B327,2024-04-19T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,3.88
922293,WEST AVENUE SOUTH B327,2024-04-19T06:00:00.000+00:00,feeder,3,L2 Current (Min),A,4.12
922293,WEST AVENUE SOUTH B327,2024-04-19T06:00:00.000+00:00,feeder,3,L2 Current (Max),A,10.88
922293,WEST AVENUE SOUTH B327,2024-04-19T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,5.12
922293,WEST AVENUE SOUTH B327,2024-04-19T06:00:00.000+00:00,feeder,3,L1 Current (Min),A,1.12
922293,WEST AVENUE SOUTH B327,2024-04-19T06:00:00.000+00:00,feeder,3,L1 Current (Max),A,10.62
922293,WEST AVENUE SOUTH B327,2024-04-19T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,7.38
922293,WEST AVENUE SOUTH B327,2024-04-19T06:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T06:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-130.25
922293,WEST AVENUE SOUTH B327,2024-04-19T06:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T06:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.56
922293,WEST AVENUE SOUTH B327,2024-04-19T06:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T06:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.25
922293,WEST AVENUE SOUTH B327,2024-04-19T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T06:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.6256
922293,WEST AVENUE SOUTH B327,2024-04-19T06:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99063
922293,WEST AVENUE SOUTH B327,2024-04-19T06:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98712
922293,WEST AVENUE SOUTH B327,2024-04-19T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
922293,WEST AVENUE SOUTH B327,2024-04-19T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
922293,WEST AVENUE SOUTH B327,2024-04-19T06:00:00.000+00:00,feeder,2,N Current (Min),A,8.0
922293,WEST AVENUE SOUTH B327,2024-04-19T06:00:00.000+00:00,feeder,2,N Current (Max),A,44.12
922293,WEST AVENUE SOUTH B327,2024-04-19T06:00:00.000+00:00,feeder,2,N Current (RMS),A,21.0
922293,WEST AVENUE SOUTH B327,2024-04-19T06:00:00.000+00:00,feeder,2,L3 Current (Min),A,35.0
922293,WEST AVENUE SOUTH B327,2024-04-19T06:00:00.000+00:00,feeder,2,L3 Current (Max),A,55.0
922293,WEST AVENUE SOUTH B327,2024-04-19T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,41.38
922293,WEST AVENUE SOUTH B327,2024-04-19T06:00:00.000+00:00,feeder,2,L2 Current (Min),A,20.25
922293,WEST AVENUE SOUTH B327,2024-04-19T06:00:00.000+00:00,feeder,2,L2 Current (Max),A,56.38
922293,WEST AVENUE SOUTH B327,2024-04-19T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,35.5
922293,WEST AVENUE SOUTH B327,2024-04-19T06:00:00.000+00:00,feeder,2,L1 Current (Min),A,15.25
922293,WEST AVENUE SOUTH B327,2024-04-19T06:00:00.000+00:00,feeder,2,L1 Current (Max),A,58.88
922293,WEST AVENUE SOUTH B327,2024-04-19T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,30.75
922293,WEST AVENUE SOUTH B327,2024-04-19T06:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T06:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-133.0
922293,WEST AVENUE SOUTH B327,2024-04-19T06:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T06:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.38
922293,WEST AVENUE SOUTH B327,2024-04-19T06:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T06:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.38
922293,WEST AVENUE SOUTH B327,2024-04-19T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T06:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.64294
922293,WEST AVENUE SOUTH B327,2024-04-19T06:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98453
922293,WEST AVENUE SOUTH B327,2024-04-19T06:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99637
922293,WEST AVENUE SOUTH B327,2024-04-19T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
922293,WEST AVENUE SOUTH B327,2024-04-19T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
922293,WEST AVENUE SOUTH B327,2024-04-19T06:00:00.000+00:00,feeder,1,N Current (Min),A,53.25
922293,WEST AVENUE SOUTH B327,2024-04-19T06:00:00.000+00:00,feeder,1,N Current (Max),A,35.88
922293,WEST AVENUE SOUTH B327,2024-04-19T06:00:00.000+00:00,feeder,1,L3 Current (Min),A,34.38
922293,WEST AVENUE SOUTH B327,2024-04-19T06:00:00.000+00:00,feeder,1,L3 Current (Max),A,70.25
922293,WEST AVENUE SOUTH B327,2024-04-19T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,37.25
922293,WEST AVENUE SOUTH B327,2024-04-19T06:00:00.000+00:00,feeder,1,L2 Current (Min),A,30.38
922293,WEST AVENUE SOUTH B327,2024-04-19T06:00:00.000+00:00,feeder,1,L2 Current (Max),A,88.25
922293,WEST AVENUE SOUTH B327,2024-04-19T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,39.38
922293,WEST AVENUE SOUTH B327,2024-04-19T06:00:00.000+00:00,feeder,1,L1 Current (Min),A,60.12
922293,WEST AVENUE SOUTH B327,2024-04-19T06:00:00.000+00:00,feeder,1,L1 Current (Max),A,98.25
922293,WEST AVENUE SOUTH B327,2024-04-19T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,70.38
922293,WEST AVENUE SOUTH B327,2024-04-19T06:00:00.000+00:00,busbar,,L3 Voltage (Min),V,2.33
922293,WEST AVENUE SOUTH B327,2024-04-19T06:00:00.000+00:00,busbar,,L3 Voltage (Max),V,2.61
922293,WEST AVENUE SOUTH B327,2024-04-19T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.39
922293,WEST AVENUE SOUTH B327,2024-04-19T06:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.48
922293,WEST AVENUE SOUTH B327,2024-04-19T06:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.25
922293,WEST AVENUE SOUTH B327,2024-04-19T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
922293,WEST AVENUE SOUTH B327,2024-04-19T06:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.17
922293,WEST AVENUE SOUTH B327,2024-04-19T06:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.42
922293,WEST AVENUE SOUTH B327,2024-04-19T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
922293,WEST AVENUE SOUTH B327,2024-04-19T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
922293,WEST AVENUE SOUTH B327,2024-04-19T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
922293,WEST AVENUE SOUTH B327,2024-04-19T06:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T06:00:00.000+00:00,busbar,,L2 Active Power,kW,56.0
922293,WEST AVENUE SOUTH B327,2024-04-19T06:00:00.000+00:00,busbar,,L1 Active Power,kW,60.0
922293,WEST AVENUE SOUTH B327,2024-04-19T06:00:00.000+00:00,busbar,,N Current (Min),A,69.0
922293,WEST AVENUE SOUTH B327,2024-04-19T06:00:00.000+00:00,busbar,,N Current (Max),A,138.88
922293,WEST AVENUE SOUTH B327,2024-04-19T06:00:00.000+00:00,busbar,,N Current (RMS),A,84.38
922293,WEST AVENUE SOUTH B327,2024-04-19T06:00:00.000+00:00,busbar,,L3 Current (Min),A,168.88
922293,WEST AVENUE SOUTH B327,2024-04-19T06:00:00.000+00:00,busbar,,L3 Current (Max),A,259.12
922293,WEST AVENUE SOUTH B327,2024-04-19T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,213.38
922293,WEST AVENUE SOUTH B327,2024-04-19T06:00:00.000+00:00,busbar,,L2 Current (Min),A,188.25
922293,WEST AVENUE SOUTH B327,2024-04-19T06:00:00.000+00:00,busbar,,L2 Current (Max),A,290.88
922293,WEST AVENUE SOUTH B327,2024-04-19T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,231.88
922293,WEST AVENUE SOUTH B327,2024-04-19T06:00:00.000+00:00,busbar,,L1 Current (Min),A,215.38
922293,WEST AVENUE SOUTH B327,2024-04-19T06:00:00.000+00:00,busbar,,L1 Current (Max),A,319.88
922293,WEST AVENUE SOUTH B327,2024-04-19T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,248.25
922293,WEST AVENUE SOUTH B327,2024-04-19T06:00:00.000+00:00,transformer,,Temperature,C,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T06:00:00.000+00:00,ambient,,Temperature,C,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T05:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T05:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-133.63
922293,WEST AVENUE SOUTH B327,2024-04-19T05:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T05:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-11.44
922293,WEST AVENUE SOUTH B327,2024-04-19T05:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T05:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-9.87
922293,WEST AVENUE SOUTH B327,2024-04-19T05:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T05:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T05:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T05:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,-0.67514
922293,WEST AVENUE SOUTH B327,2024-04-19T05:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96063
922293,WEST AVENUE SOUTH B327,2024-04-19T05:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97964
922293,WEST AVENUE SOUTH B327,2024-04-19T05:50:00.000+00:00,feeder,6,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T05:50:00.000+00:00,feeder,6,L2 Active Power,kW,4.0
922293,WEST AVENUE SOUTH B327,2024-04-19T05:50:00.000+00:00,feeder,6,L1 Active Power,kW,6.0
922293,WEST AVENUE SOUTH B327,2024-04-19T05:50:00.000+00:00,feeder,6,N Current (Min),A,15.38
922293,WEST AVENUE SOUTH B327,2024-04-19T05:50:00.000+00:00,feeder,6,N Current (Max),A,39.5
922293,WEST AVENUE SOUTH B327,2024-04-19T05:50:00.000+00:00,feeder,6,N Current (RMS),A,27.0
922293,WEST AVENUE SOUTH B327,2024-04-19T05:50:00.000+00:00,feeder,6,L3 Current (Min),A,28.75
922293,WEST AVENUE SOUTH B327,2024-04-19T05:50:00.000+00:00,feeder,6,L3 Current (Max),A,43.5
922293,WEST AVENUE SOUTH B327,2024-04-19T05:50:00.000+00:00,feeder,6,L3 Current (RMS),A,36.25
922293,WEST AVENUE SOUTH B327,2024-04-19T05:50:00.000+00:00,feeder,6,L2 Current (Min),A,11.88
922293,WEST AVENUE SOUTH B327,2024-04-19T05:50:00.000+00:00,feeder,6,L2 Current (Max),A,49.62
922293,WEST AVENUE SOUTH B327,2024-04-19T05:50:00.000+00:00,feeder,6,L2 Current (RMS),A,15.88
922293,WEST AVENUE SOUTH B327,2024-04-19T05:50:00.000+00:00,feeder,6,L1 Current (Min),A,6.62
922293,WEST AVENUE SOUTH B327,2024-04-19T05:50:00.000+00:00,feeder,6,L1 Current (Max),A,52.12
922293,WEST AVENUE SOUTH B327,2024-04-19T05:50:00.000+00:00,feeder,6,L1 Current (RMS),A,23.62
922293,WEST AVENUE SOUTH B327,2024-04-19T05:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T05:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-130.56
922293,WEST AVENUE SOUTH B327,2024-04-19T05:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T05:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-1.69
922293,WEST AVENUE SOUTH B327,2024-04-19T05:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T05:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.56
922293,WEST AVENUE SOUTH B327,2024-04-19T05:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T05:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T05:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T05:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.64532
922293,WEST AVENUE SOUTH B327,2024-04-19T05:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97256
922293,WEST AVENUE SOUTH B327,2024-04-19T05:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98849
922293,WEST AVENUE SOUTH B327,2024-04-19T05:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T05:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
922293,WEST AVENUE SOUTH B327,2024-04-19T05:50:00.000+00:00,feeder,5,L1 Active Power,kW,14.0
922293,WEST AVENUE SOUTH B327,2024-04-19T05:50:00.000+00:00,feeder,5,N Current (Min),A,15.75
922293,WEST AVENUE SOUTH B327,2024-04-19T05:50:00.000+00:00,feeder,5,N Current (Max),A,73.5
922293,WEST AVENUE SOUTH B327,2024-04-19T05:50:00.000+00:00,feeder,5,N Current (RMS),A,43.12
922293,WEST AVENUE SOUTH B327,2024-04-19T05:50:00.000+00:00,feeder,5,L3 Current (Min),A,11.62
922293,WEST AVENUE SOUTH B327,2024-04-19T05:50:00.000+00:00,feeder,5,L3 Current (Max),A,31.75
922293,WEST AVENUE SOUTH B327,2024-04-19T05:50:00.000+00:00,feeder,5,L3 Current (RMS),A,13.38
922293,WEST AVENUE SOUTH B327,2024-04-19T05:50:00.000+00:00,feeder,5,L2 Current (Min),A,12.0
922293,WEST AVENUE SOUTH B327,2024-04-19T05:50:00.000+00:00,feeder,5,L2 Current (Max),A,45.5
922293,WEST AVENUE SOUTH B327,2024-04-19T05:50:00.000+00:00,feeder,5,L2 Current (RMS),A,20.75
922293,WEST AVENUE SOUTH B327,2024-04-19T05:50:00.000+00:00,feeder,5,L1 Current (Min),A,39.5
922293,WEST AVENUE SOUTH B327,2024-04-19T05:50:00.000+00:00,feeder,5,L1 Current (Max),A,86.25
922293,WEST AVENUE SOUTH B327,2024-04-19T05:50:00.000+00:00,feeder,5,L1 Current (RMS),A,57.75
922293,WEST AVENUE SOUTH B327,2024-04-19T05:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T05:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-141.25
922293,WEST AVENUE SOUTH B327,2024-04-19T05:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T05:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.0
922293,WEST AVENUE SOUTH B327,2024-04-19T05:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T05:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.63
922293,WEST AVENUE SOUTH B327,2024-04-19T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
922293,WEST AVENUE SOUTH B327,2024-04-19T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
922293,WEST AVENUE SOUTH B327,2024-04-19T05:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.81665
922293,WEST AVENUE SOUTH B327,2024-04-19T05:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98291
922293,WEST AVENUE SOUTH B327,2024-04-19T05:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93725
922293,WEST AVENUE SOUTH B327,2024-04-19T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,21.0
922293,WEST AVENUE SOUTH B327,2024-04-19T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
922293,WEST AVENUE SOUTH B327,2024-04-19T05:50:00.000+00:00,feeder,4,N Current (Min),A,32.62
922293,WEST AVENUE SOUTH B327,2024-04-19T05:50:00.000+00:00,feeder,4,N Current (Max),A,67.88
922293,WEST AVENUE SOUTH B327,2024-04-19T05:50:00.000+00:00,feeder,4,N Current (RMS),A,48.62
922293,WEST AVENUE SOUTH B327,2024-04-19T05:50:00.000+00:00,feeder,4,L3 Current (Min),A,46.62
922293,WEST AVENUE SOUTH B327,2024-04-19T05:50:00.000+00:00,feeder,4,L3 Current (Max),A,103.12
922293,WEST AVENUE SOUTH B327,2024-04-19T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,61.75
922293,WEST AVENUE SOUTH B327,2024-04-19T05:50:00.000+00:00,feeder,4,L2 Current (Min),A,69.25
922293,WEST AVENUE SOUTH B327,2024-04-19T05:50:00.000+00:00,feeder,4,L2 Current (Max),A,112.62
922293,WEST AVENUE SOUTH B327,2024-04-19T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,88.38
922293,WEST AVENUE SOUTH B327,2024-04-19T05:50:00.000+00:00,feeder,4,L1 Current (Min),A,48.25
922293,WEST AVENUE SOUTH B327,2024-04-19T05:50:00.000+00:00,feeder,4,L1 Current (Max),A,75.62
922293,WEST AVENUE SOUTH B327,2024-04-19T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,58.0
922293,WEST AVENUE SOUTH B327,2024-04-19T05:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T05:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-146.69
922293,WEST AVENUE SOUTH B327,2024-04-19T05:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T05:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.31
922293,WEST AVENUE SOUTH B327,2024-04-19T05:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T05:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.25
922293,WEST AVENUE SOUTH B327,2024-04-19T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T05:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.70791
922293,WEST AVENUE SOUTH B327,2024-04-19T05:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.85617
922293,WEST AVENUE SOUTH B327,2024-04-19T05:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9989
922293,WEST AVENUE SOUTH B327,2024-04-19T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
922293,WEST AVENUE SOUTH B327,2024-04-19T05:50:00.000+00:00,feeder,3,N Current (Min),A,5.38
922293,WEST AVENUE SOUTH B327,2024-04-19T05:50:00.000+00:00,feeder,3,N Current (Max),A,45.38
922293,WEST AVENUE SOUTH B327,2024-04-19T05:50:00.000+00:00,feeder,3,N Current (RMS),A,19.25
922293,WEST AVENUE SOUTH B327,2024-04-19T05:50:00.000+00:00,feeder,3,L3 Current (Min),A,3.88
922293,WEST AVENUE SOUTH B327,2024-04-19T05:50:00.000+00:00,feeder,3,L3 Current (Max),A,53.5
922293,WEST AVENUE SOUTH B327,2024-04-19T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,23.5
922293,WEST AVENUE SOUTH B327,2024-04-19T05:50:00.000+00:00,feeder,3,L2 Current (Min),A,4.12
922293,WEST AVENUE SOUTH B327,2024-04-19T05:50:00.000+00:00,feeder,3,L2 Current (Max),A,11.38
922293,WEST AVENUE SOUTH B327,2024-04-19T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,4.75
922293,WEST AVENUE SOUTH B327,2024-04-19T05:50:00.000+00:00,feeder,3,L1 Current (Min),A,9.38
922293,WEST AVENUE SOUTH B327,2024-04-19T05:50:00.000+00:00,feeder,3,L1 Current (Max),A,10.12
922293,WEST AVENUE SOUTH B327,2024-04-19T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,9.88
922293,WEST AVENUE SOUTH B327,2024-04-19T05:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T05:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-129.87
922293,WEST AVENUE SOUTH B327,2024-04-19T05:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T05:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.06
922293,WEST AVENUE SOUTH B327,2024-04-19T05:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T05:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.56
922293,WEST AVENUE SOUTH B327,2024-04-19T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T05:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.64331
922293,WEST AVENUE SOUTH B327,2024-04-19T05:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99506
922293,WEST AVENUE SOUTH B327,2024-04-19T05:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99344
922293,WEST AVENUE SOUTH B327,2024-04-19T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
922293,WEST AVENUE SOUTH B327,2024-04-19T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
922293,WEST AVENUE SOUTH B327,2024-04-19T05:50:00.000+00:00,feeder,2,N Current (Min),A,9.0
922293,WEST AVENUE SOUTH B327,2024-04-19T05:50:00.000+00:00,feeder,2,N Current (Max),A,41.62
922293,WEST AVENUE SOUTH B327,2024-04-19T05:50:00.000+00:00,feeder,2,N Current (RMS),A,18.75
922293,WEST AVENUE SOUTH B327,2024-04-19T05:50:00.000+00:00,feeder,2,L3 Current (Min),A,16.12
922293,WEST AVENUE SOUTH B327,2024-04-19T05:50:00.000+00:00,feeder,2,L3 Current (Max),A,53.38
922293,WEST AVENUE SOUTH B327,2024-04-19T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,35.12
922293,WEST AVENUE SOUTH B327,2024-04-19T05:50:00.000+00:00,feeder,2,L2 Current (Min),A,29.5
922293,WEST AVENUE SOUTH B327,2024-04-19T05:50:00.000+00:00,feeder,2,L2 Current (Max),A,67.38
922293,WEST AVENUE SOUTH B327,2024-04-19T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,44.25
922293,WEST AVENUE SOUTH B327,2024-04-19T05:50:00.000+00:00,feeder,2,L1 Current (Min),A,21.75
922293,WEST AVENUE SOUTH B327,2024-04-19T05:50:00.000+00:00,feeder,2,L1 Current (Max),A,53.5
922293,WEST AVENUE SOUTH B327,2024-04-19T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,34.25
922293,WEST AVENUE SOUTH B327,2024-04-19T05:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T05:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-129.31
922293,WEST AVENUE SOUTH B327,2024-04-19T05:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T05:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.38
922293,WEST AVENUE SOUTH B327,2024-04-19T05:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T05:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,4.25
922293,WEST AVENUE SOUTH B327,2024-04-19T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T05:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.6105
922293,WEST AVENUE SOUTH B327,2024-04-19T05:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98535
922293,WEST AVENUE SOUTH B327,2024-04-19T05:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97037
922293,WEST AVENUE SOUTH B327,2024-04-19T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
922293,WEST AVENUE SOUTH B327,2024-04-19T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
922293,WEST AVENUE SOUTH B327,2024-04-19T05:50:00.000+00:00,feeder,1,N Current (Min),A,40.0
922293,WEST AVENUE SOUTH B327,2024-04-19T05:50:00.000+00:00,feeder,1,N Current (Max),A,22.25
922293,WEST AVENUE SOUTH B327,2024-04-19T05:50:00.000+00:00,feeder,1,L3 Current (Min),A,34.12
922293,WEST AVENUE SOUTH B327,2024-04-19T05:50:00.000+00:00,feeder,1,L3 Current (Max),A,86.25
922293,WEST AVENUE SOUTH B327,2024-04-19T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,42.88
922293,WEST AVENUE SOUTH B327,2024-04-19T05:50:00.000+00:00,feeder,1,L2 Current (Min),A,28.0
922293,WEST AVENUE SOUTH B327,2024-04-19T05:50:00.000+00:00,feeder,1,L2 Current (Max),A,79.5
922293,WEST AVENUE SOUTH B327,2024-04-19T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,41.12
922293,WEST AVENUE SOUTH B327,2024-04-19T05:50:00.000+00:00,feeder,1,L1 Current (Min),A,19.38
922293,WEST AVENUE SOUTH B327,2024-04-19T05:50:00.000+00:00,feeder,1,L1 Current (Max),A,76.25
922293,WEST AVENUE SOUTH B327,2024-04-19T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,30.0
922293,WEST AVENUE SOUTH B327,2024-04-19T05:50:00.000+00:00,busbar,,L3 Voltage (Min),V,2.33
922293,WEST AVENUE SOUTH B327,2024-04-19T05:50:00.000+00:00,busbar,,L3 Voltage (Max),V,2.62
922293,WEST AVENUE SOUTH B327,2024-04-19T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.39
922293,WEST AVENUE SOUTH B327,2024-04-19T05:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.33
922293,WEST AVENUE SOUTH B327,2024-04-19T05:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.98
922293,WEST AVENUE SOUTH B327,2024-04-19T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
922293,WEST AVENUE SOUTH B327,2024-04-19T05:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.27
922293,WEST AVENUE SOUTH B327,2024-04-19T05:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.08
922293,WEST AVENUE SOUTH B327,2024-04-19T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
922293,WEST AVENUE SOUTH B327,2024-04-19T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
922293,WEST AVENUE SOUTH B327,2024-04-19T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
922293,WEST AVENUE SOUTH B327,2024-04-19T05:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T05:50:00.000+00:00,busbar,,L2 Active Power,kW,52.0
922293,WEST AVENUE SOUTH B327,2024-04-19T05:50:00.000+00:00,busbar,,L1 Active Power,kW,51.0
922293,WEST AVENUE SOUTH B327,2024-04-19T05:50:00.000+00:00,busbar,,N Current (Min),A,70.0
922293,WEST AVENUE SOUTH B327,2024-04-19T05:50:00.000+00:00,busbar,,N Current (Max),A,135.38
922293,WEST AVENUE SOUTH B327,2024-04-19T05:50:00.000+00:00,busbar,,N Current (RMS),A,85.75
922293,WEST AVENUE SOUTH B327,2024-04-19T05:50:00.000+00:00,busbar,,L3 Current (Min),A,171.88
922293,WEST AVENUE SOUTH B327,2024-04-19T05:50:00.000+00:00,busbar,,L3 Current (Max),A,274.25
922293,WEST AVENUE SOUTH B327,2024-04-19T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,210.38
922293,WEST AVENUE SOUTH B327,2024-04-19T05:50:00.000+00:00,busbar,,L2 Current (Min),A,175.12
922293,WEST AVENUE SOUTH B327,2024-04-19T05:50:00.000+00:00,busbar,,L2 Current (Max),A,277.0
922293,WEST AVENUE SOUTH B327,2024-04-19T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,214.0
922293,WEST AVENUE SOUTH B327,2024-04-19T05:50:00.000+00:00,busbar,,L1 Current (Min),A,156.12
922293,WEST AVENUE SOUTH B327,2024-04-19T05:50:00.000+00:00,busbar,,L1 Current (Max),A,275.62
922293,WEST AVENUE SOUTH B327,2024-04-19T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,211.12
922293,WEST AVENUE SOUTH B327,2024-04-19T05:50:00.000+00:00,transformer,,Temperature,C,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T05:50:00.000+00:00,ambient,,Temperature,C,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T05:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T05:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-131.25
922293,WEST AVENUE SOUTH B327,2024-04-19T05:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T05:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-1.81
922293,WEST AVENUE SOUTH B327,2024-04-19T05:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T05:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-6.13
922293,WEST AVENUE SOUTH B327,2024-04-19T05:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T05:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T05:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T05:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,-0.6846
922293,WEST AVENUE SOUTH B327,2024-04-19T05:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98822
922293,WEST AVENUE SOUTH B327,2024-04-19T05:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99197
922293,WEST AVENUE SOUTH B327,2024-04-19T05:40:00.000+00:00,feeder,6,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T05:40:00.000+00:00,feeder,6,L2 Active Power,kW,11.0
922293,WEST AVENUE SOUTH B327,2024-04-19T05:40:00.000+00:00,feeder,6,L1 Active Power,kW,5.0
922293,WEST AVENUE SOUTH B327,2024-04-19T05:40:00.000+00:00,feeder,6,N Current (Min),A,8.25
922293,WEST AVENUE SOUTH B327,2024-04-19T05:40:00.000+00:00,feeder,6,N Current (Max),A,44.88
922293,WEST AVENUE SOUTH B327,2024-04-19T05:40:00.000+00:00,feeder,6,N Current (RMS),A,26.75
922293,WEST AVENUE SOUTH B327,2024-04-19T05:40:00.000+00:00,feeder,6,L3 Current (Min),A,19.62
922293,WEST AVENUE SOUTH B327,2024-04-19T05:40:00.000+00:00,feeder,6,L3 Current (Max),A,38.25
922293,WEST AVENUE SOUTH B327,2024-04-19T05:40:00.000+00:00,feeder,6,L3 Current (RMS),A,27.25
922293,WEST AVENUE SOUTH B327,2024-04-19T05:40:00.000+00:00,feeder,6,L2 Current (Min),A,19.5
922293,WEST AVENUE SOUTH B327,2024-04-19T05:40:00.000+00:00,feeder,6,L2 Current (Max),A,64.38
922293,WEST AVENUE SOUTH B327,2024-04-19T05:40:00.000+00:00,feeder,6,L2 Current (RMS),A,43.88
922293,WEST AVENUE SOUTH B327,2024-04-19T05:40:00.000+00:00,feeder,6,L1 Current (Min),A,6.75
922293,WEST AVENUE SOUTH B327,2024-04-19T05:40:00.000+00:00,feeder,6,L1 Current (Max),A,31.75
922293,WEST AVENUE SOUTH B327,2024-04-19T05:40:00.000+00:00,feeder,6,L1 Current (RMS),A,19.12
922293,WEST AVENUE SOUTH B327,2024-04-19T05:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T05:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-132.06
922293,WEST AVENUE SOUTH B327,2024-04-19T05:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T05:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-0.44
922293,WEST AVENUE SOUTH B327,2024-04-19T05:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T05:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.75
922293,WEST AVENUE SOUTH B327,2024-04-19T05:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T05:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T05:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
922293,WEST AVENUE SOUTH B327,2024-04-19T05:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.65545
922293,WEST AVENUE SOUTH B327,2024-04-19T05:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.94052
922293,WEST AVENUE SOUTH B327,2024-04-19T05:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98334
922293,WEST AVENUE SOUTH B327,2024-04-19T05:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T05:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
922293,WEST AVENUE SOUTH B327,2024-04-19T05:40:00.000+00:00,feeder,5,L1 Active Power,kW,11.0
922293,WEST AVENUE SOUTH B327,2024-04-19T05:40:00.000+00:00,feeder,5,N Current (Min),A,19.88
922293,WEST AVENUE SOUTH B327,2024-04-19T05:40:00.000+00:00,feeder,5,N Current (Max),A,50.25
922293,WEST AVENUE SOUTH B327,2024-04-19T05:40:00.000+00:00,feeder,5,N Current (RMS),A,35.12
922293,WEST AVENUE SOUTH B327,2024-04-19T05:40:00.000+00:00,feeder,5,L3 Current (Min),A,11.88
922293,WEST AVENUE SOUTH B327,2024-04-19T05:40:00.000+00:00,feeder,5,L3 Current (Max),A,43.5
922293,WEST AVENUE SOUTH B327,2024-04-19T05:40:00.000+00:00,feeder,5,L3 Current (RMS),A,16.5
922293,WEST AVENUE SOUTH B327,2024-04-19T05:40:00.000+00:00,feeder,5,L2 Current (Min),A,9.0
922293,WEST AVENUE SOUTH B327,2024-04-19T05:40:00.000+00:00,feeder,5,L2 Current (Max),A,45.75
922293,WEST AVENUE SOUTH B327,2024-04-19T05:40:00.000+00:00,feeder,5,L2 Current (RMS),A,17.12
922293,WEST AVENUE SOUTH B327,2024-04-19T05:40:00.000+00:00,feeder,5,L1 Current (Min),A,39.75
922293,WEST AVENUE SOUTH B327,2024-04-19T05:40:00.000+00:00,feeder,5,L1 Current (Max),A,61.62
922293,WEST AVENUE SOUTH B327,2024-04-19T05:40:00.000+00:00,feeder,5,L1 Current (RMS),A,45.88
922293,WEST AVENUE SOUTH B327,2024-04-19T05:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T05:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-146.56
922293,WEST AVENUE SOUTH B327,2024-04-19T05:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T05:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.38
922293,WEST AVENUE SOUTH B327,2024-04-19T05:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T05:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.5
922293,WEST AVENUE SOUTH B327,2024-04-19T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
922293,WEST AVENUE SOUTH B327,2024-04-19T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
922293,WEST AVENUE SOUTH B327,2024-04-19T05:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.75302
922293,WEST AVENUE SOUTH B327,2024-04-19T05:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98062
922293,WEST AVENUE SOUTH B327,2024-04-19T05:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95319
922293,WEST AVENUE SOUTH B327,2024-04-19T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,19.0
922293,WEST AVENUE SOUTH B327,2024-04-19T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
922293,WEST AVENUE SOUTH B327,2024-04-19T05:40:00.000+00:00,feeder,4,N Current (Min),A,32.38
922293,WEST AVENUE SOUTH B327,2024-04-19T05:40:00.000+00:00,feeder,4,N Current (Max),A,77.75
922293,WEST AVENUE SOUTH B327,2024-04-19T05:40:00.000+00:00,feeder,4,N Current (RMS),A,52.38
922293,WEST AVENUE SOUTH B327,2024-04-19T05:40:00.000+00:00,feeder,4,L3 Current (Min),A,46.62
922293,WEST AVENUE SOUTH B327,2024-04-19T05:40:00.000+00:00,feeder,4,L3 Current (Max),A,130.25
922293,WEST AVENUE SOUTH B327,2024-04-19T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,94.62
922293,WEST AVENUE SOUTH B327,2024-04-19T05:40:00.000+00:00,feeder,4,L2 Current (Min),A,60.0
922293,WEST AVENUE SOUTH B327,2024-04-19T05:40:00.000+00:00,feeder,4,L2 Current (Max),A,118.88
922293,WEST AVENUE SOUTH B327,2024-04-19T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,80.62
922293,WEST AVENUE SOUTH B327,2024-04-19T05:40:00.000+00:00,feeder,4,L1 Current (Min),A,50.25
922293,WEST AVENUE SOUTH B327,2024-04-19T05:40:00.000+00:00,feeder,4,L1 Current (Max),A,94.25
922293,WEST AVENUE SOUTH B327,2024-04-19T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,66.75
922293,WEST AVENUE SOUTH B327,2024-04-19T05:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T05:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-133.5
922293,WEST AVENUE SOUTH B327,2024-04-19T05:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T05:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-27.94
922293,WEST AVENUE SOUTH B327,2024-04-19T05:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T05:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.12
922293,WEST AVENUE SOUTH B327,2024-04-19T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T05:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.80749
922293,WEST AVENUE SOUTH B327,2024-04-19T05:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89895
922293,WEST AVENUE SOUTH B327,2024-04-19T05:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90973
922293,WEST AVENUE SOUTH B327,2024-04-19T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T05:40:00.000+00:00,feeder,3,N Current (Min),A,3.62
922293,WEST AVENUE SOUTH B327,2024-04-19T05:40:00.000+00:00,feeder,3,N Current (Max),A,16.38
922293,WEST AVENUE SOUTH B327,2024-04-19T05:40:00.000+00:00,feeder,3,N Current (RMS),A,6.38
922293,WEST AVENUE SOUTH B327,2024-04-19T05:40:00.000+00:00,feeder,3,L3 Current (Min),A,2.25
922293,WEST AVENUE SOUTH B327,2024-04-19T05:40:00.000+00:00,feeder,3,L3 Current (Max),A,17.62
922293,WEST AVENUE SOUTH B327,2024-04-19T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.12
922293,WEST AVENUE SOUTH B327,2024-04-19T05:40:00.000+00:00,feeder,3,L2 Current (Min),A,4.12
922293,WEST AVENUE SOUTH B327,2024-04-19T05:40:00.000+00:00,feeder,3,L2 Current (Max),A,16.62
922293,WEST AVENUE SOUTH B327,2024-04-19T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,6.38
922293,WEST AVENUE SOUTH B327,2024-04-19T05:40:00.000+00:00,feeder,3,L1 Current (Min),A,0.88
922293,WEST AVENUE SOUTH B327,2024-04-19T05:40:00.000+00:00,feeder,3,L1 Current (Max),A,10.25
922293,WEST AVENUE SOUTH B327,2024-04-19T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,1.38
922293,WEST AVENUE SOUTH B327,2024-04-19T05:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T05:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-129.56
922293,WEST AVENUE SOUTH B327,2024-04-19T05:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T05:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.31
922293,WEST AVENUE SOUTH B327,2024-04-19T05:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T05:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.44
922293,WEST AVENUE SOUTH B327,2024-04-19T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T05:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.60525
922293,WEST AVENUE SOUTH B327,2024-04-19T05:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98911
922293,WEST AVENUE SOUTH B327,2024-04-19T05:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99069
922293,WEST AVENUE SOUTH B327,2024-04-19T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
922293,WEST AVENUE SOUTH B327,2024-04-19T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
922293,WEST AVENUE SOUTH B327,2024-04-19T05:40:00.000+00:00,feeder,2,N Current (Min),A,8.38
922293,WEST AVENUE SOUTH B327,2024-04-19T05:40:00.000+00:00,feeder,2,N Current (Max),A,32.38
922293,WEST AVENUE SOUTH B327,2024-04-19T05:40:00.000+00:00,feeder,2,N Current (RMS),A,16.25
922293,WEST AVENUE SOUTH B327,2024-04-19T05:40:00.000+00:00,feeder,2,L3 Current (Min),A,17.62
922293,WEST AVENUE SOUTH B327,2024-04-19T05:40:00.000+00:00,feeder,2,L3 Current (Max),A,41.0
922293,WEST AVENUE SOUTH B327,2024-04-19T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,25.25
922293,WEST AVENUE SOUTH B327,2024-04-19T05:40:00.000+00:00,feeder,2,L2 Current (Min),A,16.88
922293,WEST AVENUE SOUTH B327,2024-04-19T05:40:00.000+00:00,feeder,2,L2 Current (Max),A,55.75
922293,WEST AVENUE SOUTH B327,2024-04-19T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,33.5
922293,WEST AVENUE SOUTH B327,2024-04-19T05:40:00.000+00:00,feeder,2,L1 Current (Min),A,17.62
