Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922293,WEST AVENUE SOUTH B327,2024-04-19T05:40:00.000+00:00,feeder,2,L1 Current (Max),A,48.25
922293,WEST AVENUE SOUTH B327,2024-04-19T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,29.25
922293,WEST AVENUE SOUTH B327,2024-04-19T05:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T05:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-127.0
922293,WEST AVENUE SOUTH B327,2024-04-19T05:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T05:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.94
922293,WEST AVENUE SOUTH B327,2024-04-19T05:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T05:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,7.13
922293,WEST AVENUE SOUTH B327,2024-04-19T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T05:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.59225
922293,WEST AVENUE SOUTH B327,2024-04-19T05:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98608
922293,WEST AVENUE SOUTH B327,2024-04-19T05:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97055
922293,WEST AVENUE SOUTH B327,2024-04-19T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
922293,WEST AVENUE SOUTH B327,2024-04-19T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
922293,WEST AVENUE SOUTH B327,2024-04-19T05:40:00.000+00:00,feeder,1,N Current (Min),A,53.88
922293,WEST AVENUE SOUTH B327,2024-04-19T05:40:00.000+00:00,feeder,1,N Current (Max),A,27.0
922293,WEST AVENUE SOUTH B327,2024-04-19T05:40:00.000+00:00,feeder,1,L3 Current (Min),A,34.62
922293,WEST AVENUE SOUTH B327,2024-04-19T05:40:00.000+00:00,feeder,1,L3 Current (Max),A,50.25
922293,WEST AVENUE SOUTH B327,2024-04-19T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,38.88
922293,WEST AVENUE SOUTH B327,2024-04-19T05:40:00.000+00:00,feeder,1,L2 Current (Min),A,31.38
922293,WEST AVENUE SOUTH B327,2024-04-19T05:40:00.000+00:00,feeder,1,L2 Current (Max),A,82.12
922293,WEST AVENUE SOUTH B327,2024-04-19T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,50.75
922293,WEST AVENUE SOUTH B327,2024-04-19T05:40:00.000+00:00,feeder,1,L1 Current (Min),A,22.88
922293,WEST AVENUE SOUTH B327,2024-04-19T05:40:00.000+00:00,feeder,1,L1 Current (Max),A,51.5
922293,WEST AVENUE SOUTH B327,2024-04-19T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,31.25
922293,WEST AVENUE SOUTH B327,2024-04-19T05:40:00.000+00:00,busbar,,L3 Voltage (Min),V,2.33
922293,WEST AVENUE SOUTH B327,2024-04-19T05:40:00.000+00:00,busbar,,L3 Voltage (Max),V,2.58
922293,WEST AVENUE SOUTH B327,2024-04-19T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.39
922293,WEST AVENUE SOUTH B327,2024-04-19T05:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.31
922293,WEST AVENUE SOUTH B327,2024-04-19T05:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.88
922293,WEST AVENUE SOUTH B327,2024-04-19T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
922293,WEST AVENUE SOUTH B327,2024-04-19T05:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.53
922293,WEST AVENUE SOUTH B327,2024-04-19T05:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.53
922293,WEST AVENUE SOUTH B327,2024-04-19T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
922293,WEST AVENUE SOUTH B327,2024-04-19T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
922293,WEST AVENUE SOUTH B327,2024-04-19T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
922293,WEST AVENUE SOUTH B327,2024-04-19T05:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T05:40:00.000+00:00,busbar,,L2 Active Power,kW,56.0
922293,WEST AVENUE SOUTH B327,2024-04-19T05:40:00.000+00:00,busbar,,L1 Active Power,kW,46.0
922293,WEST AVENUE SOUTH B327,2024-04-19T05:40:00.000+00:00,busbar,,N Current (Min),A,71.25
922293,WEST AVENUE SOUTH B327,2024-04-19T05:40:00.000+00:00,busbar,,N Current (Max),A,164.38
922293,WEST AVENUE SOUTH B327,2024-04-19T05:40:00.000+00:00,busbar,,N Current (RMS),A,95.62
922293,WEST AVENUE SOUTH B327,2024-04-19T05:40:00.000+00:00,busbar,,L3 Current (Min),A,145.62
922293,WEST AVENUE SOUTH B327,2024-04-19T05:40:00.000+00:00,busbar,,L3 Current (Max),A,269.38
922293,WEST AVENUE SOUTH B327,2024-04-19T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,206.25
922293,WEST AVENUE SOUTH B327,2024-04-19T05:40:00.000+00:00,busbar,,L2 Current (Min),A,162.62
922293,WEST AVENUE SOUTH B327,2024-04-19T05:40:00.000+00:00,busbar,,L2 Current (Max),A,303.62
922293,WEST AVENUE SOUTH B327,2024-04-19T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,230.5
922293,WEST AVENUE SOUTH B327,2024-04-19T05:40:00.000+00:00,busbar,,L1 Current (Min),A,145.0
922293,WEST AVENUE SOUTH B327,2024-04-19T05:40:00.000+00:00,busbar,,L1 Current (Max),A,238.25
922293,WEST AVENUE SOUTH B327,2024-04-19T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,191.75
922293,WEST AVENUE SOUTH B327,2024-04-19T05:40:00.000+00:00,transformer,,Temperature,C,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T05:40:00.000+00:00,ambient,,Temperature,C,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T05:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T05:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-141.81
922293,WEST AVENUE SOUTH B327,2024-04-19T05:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T05:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-11.44
922293,WEST AVENUE SOUTH B327,2024-04-19T05:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T05:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-0.44
922293,WEST AVENUE SOUTH B327,2024-04-19T05:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T05:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T05:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T05:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,-0.67565
922293,WEST AVENUE SOUTH B327,2024-04-19T05:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.9473
922293,WEST AVENUE SOUTH B327,2024-04-19T05:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98187
922293,WEST AVENUE SOUTH B327,2024-04-19T05:30:00.000+00:00,feeder,6,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T05:30:00.000+00:00,feeder,6,L2 Active Power,kW,5.0
922293,WEST AVENUE SOUTH B327,2024-04-19T05:30:00.000+00:00,feeder,6,L1 Active Power,kW,3.0
922293,WEST AVENUE SOUTH B327,2024-04-19T05:30:00.000+00:00,feeder,6,N Current (Min),A,8.88
922293,WEST AVENUE SOUTH B327,2024-04-19T05:30:00.000+00:00,feeder,6,N Current (Max),A,65.12
922293,WEST AVENUE SOUTH B327,2024-04-19T05:30:00.000+00:00,feeder,6,N Current (RMS),A,32.62
922293,WEST AVENUE SOUTH B327,2024-04-19T05:30:00.000+00:00,feeder,6,L3 Current (Min),A,20.5
922293,WEST AVENUE SOUTH B327,2024-04-19T05:30:00.000+00:00,feeder,6,L3 Current (Max),A,90.0
922293,WEST AVENUE SOUTH B327,2024-04-19T05:30:00.000+00:00,feeder,6,L3 Current (RMS),A,49.75
922293,WEST AVENUE SOUTH B327,2024-04-19T05:30:00.000+00:00,feeder,6,L2 Current (Min),A,11.25
922293,WEST AVENUE SOUTH B327,2024-04-19T05:30:00.000+00:00,feeder,6,L2 Current (Max),A,34.0
922293,WEST AVENUE SOUTH B327,2024-04-19T05:30:00.000+00:00,feeder,6,L2 Current (RMS),A,20.38
922293,WEST AVENUE SOUTH B327,2024-04-19T05:30:00.000+00:00,feeder,6,L1 Current (Min),A,7.0
922293,WEST AVENUE SOUTH B327,2024-04-19T05:30:00.000+00:00,feeder,6,L1 Current (Max),A,31.12
922293,WEST AVENUE SOUTH B327,2024-04-19T05:30:00.000+00:00,feeder,6,L1 Current (RMS),A,12.88
922293,WEST AVENUE SOUTH B327,2024-04-19T05:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T05:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-129.5
922293,WEST AVENUE SOUTH B327,2024-04-19T05:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T05:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-10.81
922293,WEST AVENUE SOUTH B327,2024-04-19T05:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T05:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-9.69
922293,WEST AVENUE SOUTH B327,2024-04-19T05:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T05:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T05:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
922293,WEST AVENUE SOUTH B327,2024-04-19T05:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.66882
922293,WEST AVENUE SOUTH B327,2024-04-19T05:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.93573
922293,WEST AVENUE SOUTH B327,2024-04-19T05:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98383
922293,WEST AVENUE SOUTH B327,2024-04-19T05:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T05:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
922293,WEST AVENUE SOUTH B327,2024-04-19T05:30:00.000+00:00,feeder,5,L1 Active Power,kW,11.0
922293,WEST AVENUE SOUTH B327,2024-04-19T05:30:00.000+00:00,feeder,5,N Current (Min),A,27.62
922293,WEST AVENUE SOUTH B327,2024-04-19T05:30:00.000+00:00,feeder,5,N Current (Max),A,45.75
922293,WEST AVENUE SOUTH B327,2024-04-19T05:30:00.000+00:00,feeder,5,N Current (RMS),A,35.62
922293,WEST AVENUE SOUTH B327,2024-04-19T05:30:00.000+00:00,feeder,5,L3 Current (Min),A,10.75
922293,WEST AVENUE SOUTH B327,2024-04-19T05:30:00.000+00:00,feeder,5,L3 Current (Max),A,40.38
922293,WEST AVENUE SOUTH B327,2024-04-19T05:30:00.000+00:00,feeder,5,L3 Current (RMS),A,16.0
922293,WEST AVENUE SOUTH B327,2024-04-19T05:30:00.000+00:00,feeder,5,L2 Current (Min),A,8.75
922293,WEST AVENUE SOUTH B327,2024-04-19T05:30:00.000+00:00,feeder,5,L2 Current (Max),A,19.0
922293,WEST AVENUE SOUTH B327,2024-04-19T05:30:00.000+00:00,feeder,5,L2 Current (RMS),A,12.5
922293,WEST AVENUE SOUTH B327,2024-04-19T05:30:00.000+00:00,feeder,5,L1 Current (Min),A,39.5
922293,WEST AVENUE SOUTH B327,2024-04-19T05:30:00.000+00:00,feeder,5,L1 Current (Max),A,59.12
922293,WEST AVENUE SOUTH B327,2024-04-19T05:30:00.000+00:00,feeder,5,L1 Current (RMS),A,45.75
922293,WEST AVENUE SOUTH B327,2024-04-19T05:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T05:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-136.0
922293,WEST AVENUE SOUTH B327,2024-04-19T05:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T05:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.63
922293,WEST AVENUE SOUTH B327,2024-04-19T05:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T05:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.19
922293,WEST AVENUE SOUTH B327,2024-04-19T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
922293,WEST AVENUE SOUTH B327,2024-04-19T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
922293,WEST AVENUE SOUTH B327,2024-04-19T05:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.75506
922293,WEST AVENUE SOUTH B327,2024-04-19T05:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98187
922293,WEST AVENUE SOUTH B327,2024-04-19T05:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96542
922293,WEST AVENUE SOUTH B327,2024-04-19T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,18.0
922293,WEST AVENUE SOUTH B327,2024-04-19T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,18.0
922293,WEST AVENUE SOUTH B327,2024-04-19T05:30:00.000+00:00,feeder,4,N Current (Min),A,30.38
922293,WEST AVENUE SOUTH B327,2024-04-19T05:30:00.000+00:00,feeder,4,N Current (Max),A,80.88
922293,WEST AVENUE SOUTH B327,2024-04-19T05:30:00.000+00:00,feeder,4,N Current (RMS),A,44.12
922293,WEST AVENUE SOUTH B327,2024-04-19T05:30:00.000+00:00,feeder,4,L3 Current (Min),A,51.12
922293,WEST AVENUE SOUTH B327,2024-04-19T05:30:00.000+00:00,feeder,4,L3 Current (Max),A,132.88
922293,WEST AVENUE SOUTH B327,2024-04-19T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,80.88
922293,WEST AVENUE SOUTH B327,2024-04-19T05:30:00.000+00:00,feeder,4,L2 Current (Min),A,47.88
922293,WEST AVENUE SOUTH B327,2024-04-19T05:30:00.000+00:00,feeder,4,L2 Current (Max),A,99.88
922293,WEST AVENUE SOUTH B327,2024-04-19T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,75.0
922293,WEST AVENUE SOUTH B327,2024-04-19T05:30:00.000+00:00,feeder,4,L1 Current (Min),A,57.38
922293,WEST AVENUE SOUTH B327,2024-04-19T05:30:00.000+00:00,feeder,4,L1 Current (Max),A,106.0
922293,WEST AVENUE SOUTH B327,2024-04-19T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,75.5
922293,WEST AVENUE SOUTH B327,2024-04-19T05:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T05:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-142.12
922293,WEST AVENUE SOUTH B327,2024-04-19T05:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T05:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.0
922293,WEST AVENUE SOUTH B327,2024-04-19T05:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T05:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.81
922293,WEST AVENUE SOUTH B327,2024-04-19T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T05:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.81378
922293,WEST AVENUE SOUTH B327,2024-04-19T05:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95026
922293,WEST AVENUE SOUTH B327,2024-04-19T05:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92383
922293,WEST AVENUE SOUTH B327,2024-04-19T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T05:30:00.000+00:00,feeder,3,N Current (Min),A,4.38
922293,WEST AVENUE SOUTH B327,2024-04-19T05:30:00.000+00:00,feeder,3,N Current (Max),A,13.75
922293,WEST AVENUE SOUTH B327,2024-04-19T05:30:00.000+00:00,feeder,3,N Current (RMS),A,6.0
922293,WEST AVENUE SOUTH B327,2024-04-19T05:30:00.000+00:00,feeder,3,L3 Current (Min),A,2.25
922293,WEST AVENUE SOUTH B327,2024-04-19T05:30:00.000+00:00,feeder,3,L3 Current (Max),A,15.25
922293,WEST AVENUE SOUTH B327,2024-04-19T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,4.0
922293,WEST AVENUE SOUTH B327,2024-04-19T05:30:00.000+00:00,feeder,3,L2 Current (Min),A,5.25
922293,WEST AVENUE SOUTH B327,2024-04-19T05:30:00.000+00:00,feeder,3,L2 Current (Max),A,14.25
922293,WEST AVENUE SOUTH B327,2024-04-19T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,6.25
922293,WEST AVENUE SOUTH B327,2024-04-19T05:30:00.000+00:00,feeder,3,L1 Current (Min),A,0.75
922293,WEST AVENUE SOUTH B327,2024-04-19T05:30:00.000+00:00,feeder,3,L1 Current (Max),A,10.5
922293,WEST AVENUE SOUTH B327,2024-04-19T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,1.25
922293,WEST AVENUE SOUTH B327,2024-04-19T05:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T05:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-129.81
922293,WEST AVENUE SOUTH B327,2024-04-19T05:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T05:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,7.5
922293,WEST AVENUE SOUTH B327,2024-04-19T05:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T05:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.94
922293,WEST AVENUE SOUTH B327,2024-04-19T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T05:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.64755
922293,WEST AVENUE SOUTH B327,2024-04-19T05:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98712
922293,WEST AVENUE SOUTH B327,2024-04-19T05:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98987
922293,WEST AVENUE SOUTH B327,2024-04-19T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
922293,WEST AVENUE SOUTH B327,2024-04-19T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
922293,WEST AVENUE SOUTH B327,2024-04-19T05:30:00.000+00:00,feeder,2,N Current (Min),A,7.62
922293,WEST AVENUE SOUTH B327,2024-04-19T05:30:00.000+00:00,feeder,2,N Current (Max),A,35.5
922293,WEST AVENUE SOUTH B327,2024-04-19T05:30:00.000+00:00,feeder,2,N Current (RMS),A,16.25
922293,WEST AVENUE SOUTH B327,2024-04-19T05:30:00.000+00:00,feeder,2,L3 Current (Min),A,14.5
922293,WEST AVENUE SOUTH B327,2024-04-19T05:30:00.000+00:00,feeder,2,L3 Current (Max),A,36.88
922293,WEST AVENUE SOUTH B327,2024-04-19T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,22.25
922293,WEST AVENUE SOUTH B327,2024-04-19T05:30:00.000+00:00,feeder,2,L2 Current (Min),A,16.62
922293,WEST AVENUE SOUTH B327,2024-04-19T05:30:00.000+00:00,feeder,2,L2 Current (Max),A,57.88
922293,WEST AVENUE SOUTH B327,2024-04-19T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,32.75
922293,WEST AVENUE SOUTH B327,2024-04-19T05:30:00.000+00:00,feeder,2,L1 Current (Min),A,15.62
922293,WEST AVENUE SOUTH B327,2024-04-19T05:30:00.000+00:00,feeder,2,L1 Current (Max),A,34.62
922293,WEST AVENUE SOUTH B327,2024-04-19T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,24.12
922293,WEST AVENUE SOUTH B327,2024-04-19T05:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T05:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-128.25
922293,WEST AVENUE SOUTH B327,2024-04-19T05:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T05:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,9.37
922293,WEST AVENUE SOUTH B327,2024-04-19T05:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T05:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,11.87
922293,WEST AVENUE SOUTH B327,2024-04-19T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T05:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.65377
922293,WEST AVENUE SOUTH B327,2024-04-19T05:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98184
922293,WEST AVENUE SOUTH B327,2024-04-19T05:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97653
922293,WEST AVENUE SOUTH B327,2024-04-19T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
922293,WEST AVENUE SOUTH B327,2024-04-19T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
922293,WEST AVENUE SOUTH B327,2024-04-19T05:30:00.000+00:00,feeder,1,N Current (Min),A,61.88
922293,WEST AVENUE SOUTH B327,2024-04-19T05:30:00.000+00:00,feeder,1,N Current (Max),A,30.38
922293,WEST AVENUE SOUTH B327,2024-04-19T05:30:00.000+00:00,feeder,1,L3 Current (Min),A,32.25
922293,WEST AVENUE SOUTH B327,2024-04-19T05:30:00.000+00:00,feeder,1,L3 Current (Max),A,84.5
922293,WEST AVENUE SOUTH B327,2024-04-19T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,40.0
922293,WEST AVENUE SOUTH B327,2024-04-19T05:30:00.000+00:00,feeder,1,L2 Current (Min),A,30.38
922293,WEST AVENUE SOUTH B327,2024-04-19T05:30:00.000+00:00,feeder,1,L2 Current (Max),A,91.5
922293,WEST AVENUE SOUTH B327,2024-04-19T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,50.12
922293,WEST AVENUE SOUTH B327,2024-04-19T05:30:00.000+00:00,feeder,1,L1 Current (Min),A,25.0
922293,WEST AVENUE SOUTH B327,2024-04-19T05:30:00.000+00:00,feeder,1,L1 Current (Max),A,74.12
922293,WEST AVENUE SOUTH B327,2024-04-19T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,33.0
922293,WEST AVENUE SOUTH B327,2024-04-19T05:30:00.000+00:00,busbar,,L3 Voltage (Min),V,2.34
922293,WEST AVENUE SOUTH B327,2024-04-19T05:30:00.000+00:00,busbar,,L3 Voltage (Max),V,2.59
922293,WEST AVENUE SOUTH B327,2024-04-19T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.41
922293,WEST AVENUE SOUTH B327,2024-04-19T05:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.3
922293,WEST AVENUE SOUTH B327,2024-04-19T05:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.55
922293,WEST AVENUE SOUTH B327,2024-04-19T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
922293,WEST AVENUE SOUTH B327,2024-04-19T05:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.98
922293,WEST AVENUE SOUTH B327,2024-04-19T05:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.22
922293,WEST AVENUE SOUTH B327,2024-04-19T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
922293,WEST AVENUE SOUTH B327,2024-04-19T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
922293,WEST AVENUE SOUTH B327,2024-04-19T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
922293,WEST AVENUE SOUTH B327,2024-04-19T05:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T05:30:00.000+00:00,busbar,,L2 Active Power,kW,47.0
922293,WEST AVENUE SOUTH B327,2024-04-19T05:30:00.000+00:00,busbar,,L1 Active Power,kW,46.0
922293,WEST AVENUE SOUTH B327,2024-04-19T05:30:00.000+00:00,busbar,,N Current (Min),A,66.75
922293,WEST AVENUE SOUTH B327,2024-04-19T05:30:00.000+00:00,busbar,,N Current (Max),A,143.25
922293,WEST AVENUE SOUTH B327,2024-04-19T05:30:00.000+00:00,busbar,,N Current (RMS),A,90.25
922293,WEST AVENUE SOUTH B327,2024-04-19T05:30:00.000+00:00,busbar,,L3 Current (Min),A,156.88
922293,WEST AVENUE SOUTH B327,2024-04-19T05:30:00.000+00:00,busbar,,L3 Current (Max),A,290.75
922293,WEST AVENUE SOUTH B327,2024-04-19T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,212.0
922293,WEST AVENUE SOUTH B327,2024-04-19T05:30:00.000+00:00,busbar,,L2 Current (Min),A,145.75
922293,WEST AVENUE SOUTH B327,2024-04-19T05:30:00.000+00:00,busbar,,L2 Current (Max),A,246.75
922293,WEST AVENUE SOUTH B327,2024-04-19T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,195.5
922293,WEST AVENUE SOUTH B327,2024-04-19T05:30:00.000+00:00,busbar,,L1 Current (Min),A,154.0
922293,WEST AVENUE SOUTH B327,2024-04-19T05:30:00.000+00:00,busbar,,L1 Current (Max),A,234.0
922293,WEST AVENUE SOUTH B327,2024-04-19T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,191.25
922293,WEST AVENUE SOUTH B327,2024-04-19T05:30:00.000+00:00,transformer,,Temperature,C,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T05:30:00.000+00:00,ambient,,Temperature,C,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T05:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T05:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-133.69
922293,WEST AVENUE SOUTH B327,2024-04-19T05:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T05:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-18.06
922293,WEST AVENUE SOUTH B327,2024-04-19T05:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T05:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.94
922293,WEST AVENUE SOUTH B327,2024-04-19T05:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T05:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T05:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T05:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,-0.70871
922293,WEST AVENUE SOUTH B327,2024-04-19T05:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.93808
922293,WEST AVENUE SOUTH B327,2024-04-19T05:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99292
922293,WEST AVENUE SOUTH B327,2024-04-19T05:20:00.000+00:00,feeder,6,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T05:20:00.000+00:00,feeder,6,L2 Active Power,kW,4.0
922293,WEST AVENUE SOUTH B327,2024-04-19T05:20:00.000+00:00,feeder,6,L1 Active Power,kW,5.0
922293,WEST AVENUE SOUTH B327,2024-04-19T05:20:00.000+00:00,feeder,6,N Current (Min),A,7.12
922293,WEST AVENUE SOUTH B327,2024-04-19T05:20:00.000+00:00,feeder,6,N Current (Max),A,35.25
922293,WEST AVENUE SOUTH B327,2024-04-19T05:20:00.000+00:00,feeder,6,N Current (RMS),A,16.5
922293,WEST AVENUE SOUTH B327,2024-04-19T05:20:00.000+00:00,feeder,6,L3 Current (Min),A,21.38
922293,WEST AVENUE SOUTH B327,2024-04-19T05:20:00.000+00:00,feeder,6,L3 Current (Max),A,46.25
922293,WEST AVENUE SOUTH B327,2024-04-19T05:20:00.000+00:00,feeder,6,L3 Current (RMS),A,33.5
922293,WEST AVENUE SOUTH B327,2024-04-19T05:20:00.000+00:00,feeder,6,L2 Current (Min),A,11.0
922293,WEST AVENUE SOUTH B327,2024-04-19T05:20:00.000+00:00,feeder,6,L2 Current (Max),A,31.0
922293,WEST AVENUE SOUTH B327,2024-04-19T05:20:00.000+00:00,feeder,6,L2 Current (RMS),A,16.5
922293,WEST AVENUE SOUTH B327,2024-04-19T05:20:00.000+00:00,feeder,6,L1 Current (Min),A,6.88
922293,WEST AVENUE SOUTH B327,2024-04-19T05:20:00.000+00:00,feeder,6,L1 Current (Max),A,36.5
922293,WEST AVENUE SOUTH B327,2024-04-19T05:20:00.000+00:00,feeder,6,L1 Current (RMS),A,21.12
922293,WEST AVENUE SOUTH B327,2024-04-19T05:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T05:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-131.69
922293,WEST AVENUE SOUTH B327,2024-04-19T05:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T05:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-4.88
922293,WEST AVENUE SOUTH B327,2024-04-19T05:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T05:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.87
922293,WEST AVENUE SOUTH B327,2024-04-19T05:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T05:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T05:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
922293,WEST AVENUE SOUTH B327,2024-04-19T05:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.5761
922293,WEST AVENUE SOUTH B327,2024-04-19T05:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.93658
922293,WEST AVENUE SOUTH B327,2024-04-19T05:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98685
922293,WEST AVENUE SOUTH B327,2024-04-19T05:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T05:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
922293,WEST AVENUE SOUTH B327,2024-04-19T05:20:00.000+00:00,feeder,5,L1 Active Power,kW,12.0
922293,WEST AVENUE SOUTH B327,2024-04-19T05:20:00.000+00:00,feeder,5,N Current (Min),A,31.12
922293,WEST AVENUE SOUTH B327,2024-04-19T05:20:00.000+00:00,feeder,5,N Current (Max),A,49.25
922293,WEST AVENUE SOUTH B327,2024-04-19T05:20:00.000+00:00,feeder,5,N Current (RMS),A,39.75
922293,WEST AVENUE SOUTH B327,2024-04-19T05:20:00.000+00:00,feeder,5,L3 Current (Min),A,12.38
922293,WEST AVENUE SOUTH B327,2024-04-19T05:20:00.000+00:00,feeder,5,L3 Current (Max),A,46.62
922293,WEST AVENUE SOUTH B327,2024-04-19T05:20:00.000+00:00,feeder,5,L3 Current (RMS),A,16.88
922293,WEST AVENUE SOUTH B327,2024-04-19T05:20:00.000+00:00,feeder,5,L2 Current (Min),A,8.38
922293,WEST AVENUE SOUTH B327,2024-04-19T05:20:00.000+00:00,feeder,5,L2 Current (Max),A,19.12
922293,WEST AVENUE SOUTH B327,2024-04-19T05:20:00.000+00:00,feeder,5,L2 Current (RMS),A,9.5
922293,WEST AVENUE SOUTH B327,2024-04-19T05:20:00.000+00:00,feeder,5,L1 Current (Min),A,40.12
922293,WEST AVENUE SOUTH B327,2024-04-19T05:20:00.000+00:00,feeder,5,L1 Current (Max),A,55.88
922293,WEST AVENUE SOUTH B327,2024-04-19T05:20:00.000+00:00,feeder,5,L1 Current (RMS),A,48.62
922293,WEST AVENUE SOUTH B327,2024-04-19T05:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T05:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-143.38
922293,WEST AVENUE SOUTH B327,2024-04-19T05:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T05:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.94
922293,WEST AVENUE SOUTH B327,2024-04-19T05:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T05:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.37
922293,WEST AVENUE SOUTH B327,2024-04-19T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
922293,WEST AVENUE SOUTH B327,2024-04-19T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
922293,WEST AVENUE SOUTH B327,2024-04-19T05:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.72338
922293,WEST AVENUE SOUTH B327,2024-04-19T05:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97928
922293,WEST AVENUE SOUTH B327,2024-04-19T05:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97772
922293,WEST AVENUE SOUTH B327,2024-04-19T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
922293,WEST AVENUE SOUTH B327,2024-04-19T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,22.0
922293,WEST AVENUE SOUTH B327,2024-04-19T05:20:00.000+00:00,feeder,4,N Current (Min),A,26.0
922293,WEST AVENUE SOUTH B327,2024-04-19T05:20:00.000+00:00,feeder,4,N Current (Max),A,89.62
922293,WEST AVENUE SOUTH B327,2024-04-19T05:20:00.000+00:00,feeder,4,N Current (RMS),A,46.62
922293,WEST AVENUE SOUTH B327,2024-04-19T05:20:00.000+00:00,feeder,4,L3 Current (Min),A,47.25
922293,WEST AVENUE SOUTH B327,2024-04-19T05:20:00.000+00:00,feeder,4,L3 Current (Max),A,143.12
922293,WEST AVENUE SOUTH B327,2024-04-19T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,90.12
922293,WEST AVENUE SOUTH B327,2024-04-19T05:20:00.000+00:00,feeder,4,L2 Current (Min),A,45.38
922293,WEST AVENUE SOUTH B327,2024-04-19T05:20:00.000+00:00,feeder,4,L2 Current (Max),A,98.25
922293,WEST AVENUE SOUTH B327,2024-04-19T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,66.38
922293,WEST AVENUE SOUTH B327,2024-04-19T05:20:00.000+00:00,feeder,4,L1 Current (Min),A,58.38
922293,WEST AVENUE SOUTH B327,2024-04-19T05:20:00.000+00:00,feeder,4,L1 Current (Max),A,139.5
922293,WEST AVENUE SOUTH B327,2024-04-19T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,90.62
922293,WEST AVENUE SOUTH B327,2024-04-19T05:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T05:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-146.06
922293,WEST AVENUE SOUTH B327,2024-04-19T05:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T05:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,7.06
922293,WEST AVENUE SOUTH B327,2024-04-19T05:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T05:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.06
922293,WEST AVENUE SOUTH B327,2024-04-19T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T05:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.78589
922293,WEST AVENUE SOUTH B327,2024-04-19T05:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96976
922293,WEST AVENUE SOUTH B327,2024-04-19T05:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99887
922293,WEST AVENUE SOUTH B327,2024-04-19T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
922293,WEST AVENUE SOUTH B327,2024-04-19T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
922293,WEST AVENUE SOUTH B327,2024-04-19T05:20:00.000+00:00,feeder,3,N Current (Min),A,3.38
922293,WEST AVENUE SOUTH B327,2024-04-19T05:20:00.000+00:00,feeder,3,N Current (Max),A,20.38
922293,WEST AVENUE SOUTH B327,2024-04-19T05:20:00.000+00:00,feeder,3,N Current (RMS),A,8.25
922293,WEST AVENUE SOUTH B327,2024-04-19T05:20:00.000+00:00,feeder,3,L3 Current (Min),A,2.25
922293,WEST AVENUE SOUTH B327,2024-04-19T05:20:00.000+00:00,feeder,3,L3 Current (Max),A,21.38
922293,WEST AVENUE SOUTH B327,2024-04-19T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.5
922293,WEST AVENUE SOUTH B327,2024-04-19T05:20:00.000+00:00,feeder,3,L2 Current (Min),A,6.25
922293,WEST AVENUE SOUTH B327,2024-04-19T05:20:00.000+00:00,feeder,3,L2 Current (Max),A,25.62
922293,WEST AVENUE SOUTH B327,2024-04-19T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,9.75
922293,WEST AVENUE SOUTH B327,2024-04-19T05:20:00.000+00:00,feeder,3,L1 Current (Min),A,9.62
922293,WEST AVENUE SOUTH B327,2024-04-19T05:20:00.000+00:00,feeder,3,L1 Current (Max),A,10.88
922293,WEST AVENUE SOUTH B327,2024-04-19T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,9.88
922293,WEST AVENUE SOUTH B327,2024-04-19T05:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T05:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-137.37
922293,WEST AVENUE SOUTH B327,2024-04-19T05:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T05:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,5.75
922293,WEST AVENUE SOUTH B327,2024-04-19T05:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T05:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.44
922293,WEST AVENUE SOUTH B327,2024-04-19T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T05:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.64407
922293,WEST AVENUE SOUTH B327,2024-04-19T05:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9826
922293,WEST AVENUE SOUTH B327,2024-04-19T05:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98892
922293,WEST AVENUE SOUTH B327,2024-04-19T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
922293,WEST AVENUE SOUTH B327,2024-04-19T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
922293,WEST AVENUE SOUTH B327,2024-04-19T05:20:00.000+00:00,feeder,2,N Current (Min),A,8.25
922293,WEST AVENUE SOUTH B327,2024-04-19T05:20:00.000+00:00,feeder,2,N Current (Max),A,35.38
922293,WEST AVENUE SOUTH B327,2024-04-19T05:20:00.000+00:00,feeder,2,N Current (RMS),A,18.5
922293,WEST AVENUE SOUTH B327,2024-04-19T05:20:00.000+00:00,feeder,2,L3 Current (Min),A,14.62
922293,WEST AVENUE SOUTH B327,2024-04-19T05:20:00.000+00:00,feeder,2,L3 Current (Max),A,58.12
922293,WEST AVENUE SOUTH B327,2024-04-19T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,39.12
922293,WEST AVENUE SOUTH B327,2024-04-19T05:20:00.000+00:00,feeder,2,L2 Current (Min),A,15.88
922293,WEST AVENUE SOUTH B327,2024-04-19T05:20:00.000+00:00,feeder,2,L2 Current (Max),A,50.0
922293,WEST AVENUE SOUTH B327,2024-04-19T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,26.0
922293,WEST AVENUE SOUTH B327,2024-04-19T05:20:00.000+00:00,feeder,2,L1 Current (Min),A,14.88
922293,WEST AVENUE SOUTH B327,2024-04-19T05:20:00.000+00:00,feeder,2,L1 Current (Max),A,42.88
922293,WEST AVENUE SOUTH B327,2024-04-19T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,25.25
922293,WEST AVENUE SOUTH B327,2024-04-19T05:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T05:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-127.69
922293,WEST AVENUE SOUTH B327,2024-04-19T05:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T05:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,5.12
922293,WEST AVENUE SOUTH B327,2024-04-19T05:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T05:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,12.13
922293,WEST AVENUE SOUTH B327,2024-04-19T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T05:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.63397
922293,WEST AVENUE SOUTH B327,2024-04-19T05:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99167
922293,WEST AVENUE SOUTH B327,2024-04-19T05:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97131
922293,WEST AVENUE SOUTH B327,2024-04-19T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
922293,WEST AVENUE SOUTH B327,2024-04-19T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
922293,WEST AVENUE SOUTH B327,2024-04-19T05:20:00.000+00:00,feeder,1,N Current (Min),A,53.88
922293,WEST AVENUE SOUTH B327,2024-04-19T05:20:00.000+00:00,feeder,1,N Current (Max),A,35.0
922293,WEST AVENUE SOUTH B327,2024-04-19T05:20:00.000+00:00,feeder,1,L3 Current (Min),A,29.5
922293,WEST AVENUE SOUTH B327,2024-04-19T05:20:00.000+00:00,feeder,1,L3 Current (Max),A,56.5
922293,WEST AVENUE SOUTH B327,2024-04-19T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,37.75
922293,WEST AVENUE SOUTH B327,2024-04-19T05:20:00.000+00:00,feeder,1,L2 Current (Min),A,28.12
922293,WEST AVENUE SOUTH B327,2024-04-19T05:20:00.000+00:00,feeder,1,L2 Current (Max),A,82.38
922293,WEST AVENUE SOUTH B327,2024-04-19T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,60.38
922293,WEST AVENUE SOUTH B327,2024-04-19T05:20:00.000+00:00,feeder,1,L1 Current (Min),A,25.25
922293,WEST AVENUE SOUTH B327,2024-04-19T05:20:00.000+00:00,feeder,1,L1 Current (Max),A,66.38
922293,WEST AVENUE SOUTH B327,2024-04-19T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,36.25
922293,WEST AVENUE SOUTH B327,2024-04-19T05:20:00.000+00:00,busbar,,L3 Voltage (Min),V,2.34
922293,WEST AVENUE SOUTH B327,2024-04-19T05:20:00.000+00:00,busbar,,L3 Voltage (Max),V,2.58
922293,WEST AVENUE SOUTH B327,2024-04-19T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.41
922293,WEST AVENUE SOUTH B327,2024-04-19T05:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.61
922293,WEST AVENUE SOUTH B327,2024-04-19T05:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.91
922293,WEST AVENUE SOUTH B327,2024-04-19T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
922293,WEST AVENUE SOUTH B327,2024-04-19T05:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.34
922293,WEST AVENUE SOUTH B327,2024-04-19T05:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.17
922293,WEST AVENUE SOUTH B327,2024-04-19T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
922293,WEST AVENUE SOUTH B327,2024-04-19T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
922293,WEST AVENUE SOUTH B327,2024-04-19T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
922293,WEST AVENUE SOUTH B327,2024-04-19T05:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T05:20:00.000+00:00,busbar,,L2 Active Power,kW,45.0
922293,WEST AVENUE SOUTH B327,2024-04-19T05:20:00.000+00:00,busbar,,L1 Active Power,kW,56.0
922293,WEST AVENUE SOUTH B327,2024-04-19T05:20:00.000+00:00,busbar,,N Current (Min),A,64.62
922293,WEST AVENUE SOUTH B327,2024-04-19T05:20:00.000+00:00,busbar,,N Current (Max),A,105.38
922293,WEST AVENUE SOUTH B327,2024-04-19T05:20:00.000+00:00,busbar,,N Current (RMS),A,81.38
922293,WEST AVENUE SOUTH B327,2024-04-19T05:20:00.000+00:00,busbar,,L3 Current (Min),A,163.5
922293,WEST AVENUE SOUTH B327,2024-04-19T05:20:00.000+00:00,busbar,,L3 Current (Max),A,276.0
922293,WEST AVENUE SOUTH B327,2024-04-19T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,223.12
922293,WEST AVENUE SOUTH B327,2024-04-19T05:20:00.000+00:00,busbar,,L2 Current (Min),A,142.88
922293,WEST AVENUE SOUTH B327,2024-04-19T05:20:00.000+00:00,busbar,,L2 Current (Max),A,223.25
922293,WEST AVENUE SOUTH B327,2024-04-19T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,187.25
922293,WEST AVENUE SOUTH B327,2024-04-19T05:20:00.000+00:00,busbar,,L1 Current (Min),A,189.62
922293,WEST AVENUE SOUTH B327,2024-04-19T05:20:00.000+00:00,busbar,,L1 Current (Max),A,309.12
922293,WEST AVENUE SOUTH B327,2024-04-19T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,230.25
922293,WEST AVENUE SOUTH B327,2024-04-19T05:20:00.000+00:00,transformer,,Temperature,C,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T05:20:00.000+00:00,ambient,,Temperature,C,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T05:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T05:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-136.94
922293,WEST AVENUE SOUTH B327,2024-04-19T05:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T05:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-8.63
922293,WEST AVENUE SOUTH B327,2024-04-19T05:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T05:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,3.82
922293,WEST AVENUE SOUTH B327,2024-04-19T05:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T05:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T05:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T05:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,-0.69863
922293,WEST AVENUE SOUTH B327,2024-04-19T05:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96518
922293,WEST AVENUE SOUTH B327,2024-04-19T05:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9967
922293,WEST AVENUE SOUTH B327,2024-04-19T05:10:00.000+00:00,feeder,6,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T05:10:00.000+00:00,feeder,6,L2 Active Power,kW,4.0
922293,WEST AVENUE SOUTH B327,2024-04-19T05:10:00.000+00:00,feeder,6,L1 Active Power,kW,6.0
922293,WEST AVENUE SOUTH B327,2024-04-19T05:10:00.000+00:00,feeder,6,N Current (Min),A,6.88
922293,WEST AVENUE SOUTH B327,2024-04-19T05:10:00.000+00:00,feeder,6,N Current (Max),A,32.0
922293,WEST AVENUE SOUTH B327,2024-04-19T05:10:00.000+00:00,feeder,6,N Current (RMS),A,13.0
922293,WEST AVENUE SOUTH B327,2024-04-19T05:10:00.000+00:00,feeder,6,L3 Current (Min),A,19.0
922293,WEST AVENUE SOUTH B327,2024-04-19T05:10:00.000+00:00,feeder,6,L3 Current (Max),A,49.5
922293,WEST AVENUE SOUTH B327,2024-04-19T05:10:00.000+00:00,feeder,6,L3 Current (RMS),A,28.88
922293,WEST AVENUE SOUTH B327,2024-04-19T05:10:00.000+00:00,feeder,6,L2 Current (Min),A,12.5
922293,WEST AVENUE SOUTH B327,2024-04-19T05:10:00.000+00:00,feeder,6,L2 Current (Max),A,31.62
922293,WEST AVENUE SOUTH B327,2024-04-19T05:10:00.000+00:00,feeder,6,L2 Current (RMS),A,17.88
922293,WEST AVENUE SOUTH B327,2024-04-19T05:10:00.000+00:00,feeder,6,L1 Current (Min),A,18.5
922293,WEST AVENUE SOUTH B327,2024-04-19T05:10:00.000+00:00,feeder,6,L1 Current (Max),A,38.5
922293,WEST AVENUE SOUTH B327,2024-04-19T05:10:00.000+00:00,feeder,6,L1 Current (RMS),A,22.75
922293,WEST AVENUE SOUTH B327,2024-04-19T05:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T05:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-128.13
922293,WEST AVENUE SOUTH B327,2024-04-19T05:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T05:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,3.38
922293,WEST AVENUE SOUTH B327,2024-04-19T05:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T05:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.13
922293,WEST AVENUE SOUTH B327,2024-04-19T05:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T05:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T05:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
922293,WEST AVENUE SOUTH B327,2024-04-19T05:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.6047
922293,WEST AVENUE SOUTH B327,2024-04-19T05:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.93017
922293,WEST AVENUE SOUTH B327,2024-04-19T05:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98349
922293,WEST AVENUE SOUTH B327,2024-04-19T05:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T05:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
922293,WEST AVENUE SOUTH B327,2024-04-19T05:10:00.000+00:00,feeder,5,L1 Active Power,kW,11.0
922293,WEST AVENUE SOUTH B327,2024-04-19T05:10:00.000+00:00,feeder,5,N Current (Min),A,27.62
922293,WEST AVENUE SOUTH B327,2024-04-19T05:10:00.000+00:00,feeder,5,N Current (Max),A,52.5
922293,WEST AVENUE SOUTH B327,2024-04-19T05:10:00.000+00:00,feeder,5,N Current (RMS),A,37.12
922293,WEST AVENUE SOUTH B327,2024-04-19T05:10:00.000+00:00,feeder,5,L3 Current (Min),A,12.62
922293,WEST AVENUE SOUTH B327,2024-04-19T05:10:00.000+00:00,feeder,5,L3 Current (Max),A,23.25
922293,WEST AVENUE SOUTH B327,2024-04-19T05:10:00.000+00:00,feeder,5,L3 Current (RMS),A,13.88
922293,WEST AVENUE SOUTH B327,2024-04-19T05:10:00.000+00:00,feeder,5,L2 Current (Min),A,8.38
922293,WEST AVENUE SOUTH B327,2024-04-19T05:10:00.000+00:00,feeder,5,L2 Current (Max),A,16.5
922293,WEST AVENUE SOUTH B327,2024-04-19T05:10:00.000+00:00,feeder,5,L2 Current (RMS),A,9.12
922293,WEST AVENUE SOUTH B327,2024-04-19T05:10:00.000+00:00,feeder,5,L1 Current (Min),A,39.88
922293,WEST AVENUE SOUTH B327,2024-04-19T05:10:00.000+00:00,feeder,5,L1 Current (Max),A,62.12
922293,WEST AVENUE SOUTH B327,2024-04-19T05:10:00.000+00:00,feeder,5,L1 Current (RMS),A,46.25
922293,WEST AVENUE SOUTH B327,2024-04-19T05:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T05:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-141.12
922293,WEST AVENUE SOUTH B327,2024-04-19T05:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T05:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.37
922293,WEST AVENUE SOUTH B327,2024-04-19T05:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T05:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.69
922293,WEST AVENUE SOUTH B327,2024-04-19T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
922293,WEST AVENUE SOUTH B327,2024-04-19T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
922293,WEST AVENUE SOUTH B327,2024-04-19T05:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.76306
922293,WEST AVENUE SOUTH B327,2024-04-19T05:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98785
922293,WEST AVENUE SOUTH B327,2024-04-19T05:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97275
