Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922293,WEST AVENUE SOUTH B327,2024-04-19T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,21.0
922293,WEST AVENUE SOUTH B327,2024-04-19T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,18.0
922293,WEST AVENUE SOUTH B327,2024-04-19T05:10:00.000+00:00,feeder,4,N Current (Min),A,24.88
922293,WEST AVENUE SOUTH B327,2024-04-19T05:10:00.000+00:00,feeder,4,N Current (Max),A,62.88
922293,WEST AVENUE SOUTH B327,2024-04-19T05:10:00.000+00:00,feeder,4,N Current (RMS),A,42.0
922293,WEST AVENUE SOUTH B327,2024-04-19T05:10:00.000+00:00,feeder,4,L3 Current (Min),A,41.62
922293,WEST AVENUE SOUTH B327,2024-04-19T05:10:00.000+00:00,feeder,4,L3 Current (Max),A,77.62
922293,WEST AVENUE SOUTH B327,2024-04-19T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,52.38
922293,WEST AVENUE SOUTH B327,2024-04-19T05:10:00.000+00:00,feeder,4,L2 Current (Min),A,45.75
922293,WEST AVENUE SOUTH B327,2024-04-19T05:10:00.000+00:00,feeder,4,L2 Current (Max),A,111.25
922293,WEST AVENUE SOUTH B327,2024-04-19T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,86.5
922293,WEST AVENUE SOUTH B327,2024-04-19T05:10:00.000+00:00,feeder,4,L1 Current (Min),A,58.5
922293,WEST AVENUE SOUTH B327,2024-04-19T05:10:00.000+00:00,feeder,4,L1 Current (Max),A,125.25
922293,WEST AVENUE SOUTH B327,2024-04-19T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,77.0
922293,WEST AVENUE SOUTH B327,2024-04-19T05:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T05:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-140.94
922293,WEST AVENUE SOUTH B327,2024-04-19T05:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T05:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.31
922293,WEST AVENUE SOUTH B327,2024-04-19T05:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T05:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.56
922293,WEST AVENUE SOUTH B327,2024-04-19T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T05:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.7185
922293,WEST AVENUE SOUTH B327,2024-04-19T05:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95865
922293,WEST AVENUE SOUTH B327,2024-04-19T05:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99734
922293,WEST AVENUE SOUTH B327,2024-04-19T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
922293,WEST AVENUE SOUTH B327,2024-04-19T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
922293,WEST AVENUE SOUTH B327,2024-04-19T05:10:00.000+00:00,feeder,3,N Current (Min),A,4.25
922293,WEST AVENUE SOUTH B327,2024-04-19T05:10:00.000+00:00,feeder,3,N Current (Max),A,8.5
922293,WEST AVENUE SOUTH B327,2024-04-19T05:10:00.000+00:00,feeder,3,N Current (RMS),A,5.25
922293,WEST AVENUE SOUTH B327,2024-04-19T05:10:00.000+00:00,feeder,3,L3 Current (Min),A,2.62
922293,WEST AVENUE SOUTH B327,2024-04-19T05:10:00.000+00:00,feeder,3,L3 Current (Max),A,11.0
922293,WEST AVENUE SOUTH B327,2024-04-19T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,4.25
922293,WEST AVENUE SOUTH B327,2024-04-19T05:10:00.000+00:00,feeder,3,L2 Current (Min),A,5.5
922293,WEST AVENUE SOUTH B327,2024-04-19T05:10:00.000+00:00,feeder,3,L2 Current (Max),A,7.25
922293,WEST AVENUE SOUTH B327,2024-04-19T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,6.38
922293,WEST AVENUE SOUTH B327,2024-04-19T05:10:00.000+00:00,feeder,3,L1 Current (Min),A,9.75
922293,WEST AVENUE SOUTH B327,2024-04-19T05:10:00.000+00:00,feeder,3,L1 Current (Max),A,10.62
922293,WEST AVENUE SOUTH B327,2024-04-19T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,10.12
922293,WEST AVENUE SOUTH B327,2024-04-19T05:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T05:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-129.25
922293,WEST AVENUE SOUTH B327,2024-04-19T05:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T05:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.94
922293,WEST AVENUE SOUTH B327,2024-04-19T05:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T05:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.62
922293,WEST AVENUE SOUTH B327,2024-04-19T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T05:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.64584
922293,WEST AVENUE SOUTH B327,2024-04-19T05:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99033
922293,WEST AVENUE SOUTH B327,2024-04-19T05:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98929
922293,WEST AVENUE SOUTH B327,2024-04-19T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
922293,WEST AVENUE SOUTH B327,2024-04-19T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
922293,WEST AVENUE SOUTH B327,2024-04-19T05:10:00.000+00:00,feeder,2,N Current (Min),A,8.75
922293,WEST AVENUE SOUTH B327,2024-04-19T05:10:00.000+00:00,feeder,2,N Current (Max),A,41.62
922293,WEST AVENUE SOUTH B327,2024-04-19T05:10:00.000+00:00,feeder,2,N Current (RMS),A,18.75
922293,WEST AVENUE SOUTH B327,2024-04-19T05:10:00.000+00:00,feeder,2,L3 Current (Min),A,19.0
922293,WEST AVENUE SOUTH B327,2024-04-19T05:10:00.000+00:00,feeder,2,L3 Current (Max),A,45.12
922293,WEST AVENUE SOUTH B327,2024-04-19T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,31.62
922293,WEST AVENUE SOUTH B327,2024-04-19T05:10:00.000+00:00,feeder,2,L2 Current (Min),A,16.12
922293,WEST AVENUE SOUTH B327,2024-04-19T05:10:00.000+00:00,feeder,2,L2 Current (Max),A,59.12
922293,WEST AVENUE SOUTH B327,2024-04-19T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,39.88
922293,WEST AVENUE SOUTH B327,2024-04-19T05:10:00.000+00:00,feeder,2,L1 Current (Min),A,14.75
922293,WEST AVENUE SOUTH B327,2024-04-19T05:10:00.000+00:00,feeder,2,L1 Current (Max),A,36.25
922293,WEST AVENUE SOUTH B327,2024-04-19T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,28.62
922293,WEST AVENUE SOUTH B327,2024-04-19T05:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T05:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-131.19
922293,WEST AVENUE SOUTH B327,2024-04-19T05:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T05:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.69
922293,WEST AVENUE SOUTH B327,2024-04-19T05:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T05:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,4.81
922293,WEST AVENUE SOUTH B327,2024-04-19T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T05:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.63604
922293,WEST AVENUE SOUTH B327,2024-04-19T05:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98547
922293,WEST AVENUE SOUTH B327,2024-04-19T05:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97937
922293,WEST AVENUE SOUTH B327,2024-04-19T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
922293,WEST AVENUE SOUTH B327,2024-04-19T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
922293,WEST AVENUE SOUTH B327,2024-04-19T05:10:00.000+00:00,feeder,1,N Current (Min),A,39.62
922293,WEST AVENUE SOUTH B327,2024-04-19T05:10:00.000+00:00,feeder,1,N Current (Max),A,21.75
922293,WEST AVENUE SOUTH B327,2024-04-19T05:10:00.000+00:00,feeder,1,L3 Current (Min),A,26.12
922293,WEST AVENUE SOUTH B327,2024-04-19T05:10:00.000+00:00,feeder,1,L3 Current (Max),A,60.88
922293,WEST AVENUE SOUTH B327,2024-04-19T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,30.88
922293,WEST AVENUE SOUTH B327,2024-04-19T05:10:00.000+00:00,feeder,1,L2 Current (Min),A,27.88
922293,WEST AVENUE SOUTH B327,2024-04-19T05:10:00.000+00:00,feeder,1,L2 Current (Max),A,73.0
922293,WEST AVENUE SOUTH B327,2024-04-19T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,43.25
922293,WEST AVENUE SOUTH B327,2024-04-19T05:10:00.000+00:00,feeder,1,L1 Current (Min),A,21.75
922293,WEST AVENUE SOUTH B327,2024-04-19T05:10:00.000+00:00,feeder,1,L1 Current (Max),A,70.0
922293,WEST AVENUE SOUTH B327,2024-04-19T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,36.62
922293,WEST AVENUE SOUTH B327,2024-04-19T05:10:00.000+00:00,busbar,,L3 Voltage (Min),V,2.33
922293,WEST AVENUE SOUTH B327,2024-04-19T05:10:00.000+00:00,busbar,,L3 Voltage (Max),V,2.61
922293,WEST AVENUE SOUTH B327,2024-04-19T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.39
922293,WEST AVENUE SOUTH B327,2024-04-19T05:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.5
922293,WEST AVENUE SOUTH B327,2024-04-19T05:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.61
922293,WEST AVENUE SOUTH B327,2024-04-19T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
922293,WEST AVENUE SOUTH B327,2024-04-19T05:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.11
922293,WEST AVENUE SOUTH B327,2024-04-19T05:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.88
922293,WEST AVENUE SOUTH B327,2024-04-19T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
922293,WEST AVENUE SOUTH B327,2024-04-19T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
922293,WEST AVENUE SOUTH B327,2024-04-19T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
922293,WEST AVENUE SOUTH B327,2024-04-19T05:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T05:10:00.000+00:00,busbar,,L2 Active Power,kW,49.0
922293,WEST AVENUE SOUTH B327,2024-04-19T05:10:00.000+00:00,busbar,,L1 Active Power,kW,53.0
922293,WEST AVENUE SOUTH B327,2024-04-19T05:10:00.000+00:00,busbar,,N Current (Min),A,66.0
922293,WEST AVENUE SOUTH B327,2024-04-19T05:10:00.000+00:00,busbar,,N Current (Max),A,110.62
922293,WEST AVENUE SOUTH B327,2024-04-19T05:10:00.000+00:00,busbar,,N Current (RMS),A,85.38
922293,WEST AVENUE SOUTH B327,2024-04-19T05:10:00.000+00:00,busbar,,L3 Current (Min),A,129.5
922293,WEST AVENUE SOUTH B327,2024-04-19T05:10:00.000+00:00,busbar,,L3 Current (Max),A,192.25
922293,WEST AVENUE SOUTH B327,2024-04-19T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,161.0
922293,WEST AVENUE SOUTH B327,2024-04-19T05:10:00.000+00:00,busbar,,L2 Current (Min),A,152.75
922293,WEST AVENUE SOUTH B327,2024-04-19T05:10:00.000+00:00,busbar,,L2 Current (Max),A,244.25
922293,WEST AVENUE SOUTH B327,2024-04-19T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,201.88
922293,WEST AVENUE SOUTH B327,2024-04-19T05:10:00.000+00:00,busbar,,L1 Current (Min),A,176.12
922293,WEST AVENUE SOUTH B327,2024-04-19T05:10:00.000+00:00,busbar,,L1 Current (Max),A,280.62
922293,WEST AVENUE SOUTH B327,2024-04-19T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,220.0
922293,WEST AVENUE SOUTH B327,2024-04-19T05:10:00.000+00:00,transformer,,Temperature,C,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T05:10:00.000+00:00,ambient,,Temperature,C,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T05:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T05:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-133.25
922293,WEST AVENUE SOUTH B327,2024-04-19T05:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T05:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-15.63
922293,WEST AVENUE SOUTH B327,2024-04-19T05:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T05:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,0.12
922293,WEST AVENUE SOUTH B327,2024-04-19T05:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T05:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T05:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T05:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,-0.67333
922293,WEST AVENUE SOUTH B327,2024-04-19T05:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.91113
922293,WEST AVENUE SOUTH B327,2024-04-19T05:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9957
922293,WEST AVENUE SOUTH B327,2024-04-19T05:00:00.000+00:00,feeder,6,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T05:00:00.000+00:00,feeder,6,L2 Active Power,kW,3.0
922293,WEST AVENUE SOUTH B327,2024-04-19T05:00:00.000+00:00,feeder,6,L1 Active Power,kW,5.0
922293,WEST AVENUE SOUTH B327,2024-04-19T05:00:00.000+00:00,feeder,6,N Current (Min),A,9.38
922293,WEST AVENUE SOUTH B327,2024-04-19T05:00:00.000+00:00,feeder,6,N Current (Max),A,23.0
922293,WEST AVENUE SOUTH B327,2024-04-19T05:00:00.000+00:00,feeder,6,N Current (RMS),A,14.25
922293,WEST AVENUE SOUTH B327,2024-04-19T05:00:00.000+00:00,feeder,6,L3 Current (Min),A,23.12
922293,WEST AVENUE SOUTH B327,2024-04-19T05:00:00.000+00:00,feeder,6,L3 Current (Max),A,39.75
922293,WEST AVENUE SOUTH B327,2024-04-19T05:00:00.000+00:00,feeder,6,L3 Current (RMS),A,30.5
922293,WEST AVENUE SOUTH B327,2024-04-19T05:00:00.000+00:00,feeder,6,L2 Current (Min),A,11.62
922293,WEST AVENUE SOUTH B327,2024-04-19T05:00:00.000+00:00,feeder,6,L2 Current (Max),A,24.88
922293,WEST AVENUE SOUTH B327,2024-04-19T05:00:00.000+00:00,feeder,6,L2 Current (RMS),A,13.88
922293,WEST AVENUE SOUTH B327,2024-04-19T05:00:00.000+00:00,feeder,6,L1 Current (Min),A,17.5
922293,WEST AVENUE SOUTH B327,2024-04-19T05:00:00.000+00:00,feeder,6,L1 Current (Max),A,26.25
922293,WEST AVENUE SOUTH B327,2024-04-19T05:00:00.000+00:00,feeder,6,L1 Current (RMS),A,18.62
922293,WEST AVENUE SOUTH B327,2024-04-19T05:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T05:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-131.56
922293,WEST AVENUE SOUTH B327,2024-04-19T05:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T05:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,3.25
922293,WEST AVENUE SOUTH B327,2024-04-19T05:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T05:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-9.25
922293,WEST AVENUE SOUTH B327,2024-04-19T05:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T05:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T05:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
922293,WEST AVENUE SOUTH B327,2024-04-19T05:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.65551
922293,WEST AVENUE SOUTH B327,2024-04-19T05:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.92731
922293,WEST AVENUE SOUTH B327,2024-04-19T05:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98508
922293,WEST AVENUE SOUTH B327,2024-04-19T05:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T05:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
922293,WEST AVENUE SOUTH B327,2024-04-19T05:00:00.000+00:00,feeder,5,L1 Active Power,kW,11.0
922293,WEST AVENUE SOUTH B327,2024-04-19T05:00:00.000+00:00,feeder,5,N Current (Min),A,21.5
922293,WEST AVENUE SOUTH B327,2024-04-19T05:00:00.000+00:00,feeder,5,N Current (Max),A,45.38
922293,WEST AVENUE SOUTH B327,2024-04-19T05:00:00.000+00:00,feeder,5,N Current (RMS),A,35.25
922293,WEST AVENUE SOUTH B327,2024-04-19T05:00:00.000+00:00,feeder,5,L3 Current (Min),A,12.88
922293,WEST AVENUE SOUTH B327,2024-04-19T05:00:00.000+00:00,feeder,5,L3 Current (Max),A,34.12
922293,WEST AVENUE SOUTH B327,2024-04-19T05:00:00.000+00:00,feeder,5,L3 Current (RMS),A,15.25
922293,WEST AVENUE SOUTH B327,2024-04-19T05:00:00.000+00:00,feeder,5,L2 Current (Min),A,8.62
922293,WEST AVENUE SOUTH B327,2024-04-19T05:00:00.000+00:00,feeder,5,L2 Current (Max),A,21.0
922293,WEST AVENUE SOUTH B327,2024-04-19T05:00:00.000+00:00,feeder,5,L2 Current (RMS),A,9.5
922293,WEST AVENUE SOUTH B327,2024-04-19T05:00:00.000+00:00,feeder,5,L1 Current (Min),A,38.75
922293,WEST AVENUE SOUTH B327,2024-04-19T05:00:00.000+00:00,feeder,5,L1 Current (Max),A,56.5
922293,WEST AVENUE SOUTH B327,2024-04-19T05:00:00.000+00:00,feeder,5,L1 Current (RMS),A,45.88
922293,WEST AVENUE SOUTH B327,2024-04-19T05:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T05:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-142.06
922293,WEST AVENUE SOUTH B327,2024-04-19T05:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T05:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.0
922293,WEST AVENUE SOUTH B327,2024-04-19T05:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T05:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.81
922293,WEST AVENUE SOUTH B327,2024-04-19T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
922293,WEST AVENUE SOUTH B327,2024-04-19T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
922293,WEST AVENUE SOUTH B327,2024-04-19T05:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.74755
922293,WEST AVENUE SOUTH B327,2024-04-19T05:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98798
922293,WEST AVENUE SOUTH B327,2024-04-19T05:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95419
922293,WEST AVENUE SOUTH B327,2024-04-19T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,21.0
922293,WEST AVENUE SOUTH B327,2024-04-19T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
922293,WEST AVENUE SOUTH B327,2024-04-19T05:00:00.000+00:00,feeder,4,N Current (Min),A,24.75
922293,WEST AVENUE SOUTH B327,2024-04-19T05:00:00.000+00:00,feeder,4,N Current (Max),A,54.5
922293,WEST AVENUE SOUTH B327,2024-04-19T05:00:00.000+00:00,feeder,4,N Current (RMS),A,37.0
922293,WEST AVENUE SOUTH B327,2024-04-19T05:00:00.000+00:00,feeder,4,L3 Current (Min),A,49.75
922293,WEST AVENUE SOUTH B327,2024-04-19T05:00:00.000+00:00,feeder,4,L3 Current (Max),A,89.25
922293,WEST AVENUE SOUTH B327,2024-04-19T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,64.12
922293,WEST AVENUE SOUTH B327,2024-04-19T05:00:00.000+00:00,feeder,4,L2 Current (Min),A,78.38
922293,WEST AVENUE SOUTH B327,2024-04-19T05:00:00.000+00:00,feeder,4,L2 Current (Max),A,107.0
922293,WEST AVENUE SOUTH B327,2024-04-19T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,87.88
922293,WEST AVENUE SOUTH B327,2024-04-19T05:00:00.000+00:00,feeder,4,L1 Current (Min),A,56.5
922293,WEST AVENUE SOUTH B327,2024-04-19T05:00:00.000+00:00,feeder,4,L1 Current (Max),A,75.0
922293,WEST AVENUE SOUTH B327,2024-04-19T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,60.25
922293,WEST AVENUE SOUTH B327,2024-04-19T05:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T05:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-138.12
922293,WEST AVENUE SOUTH B327,2024-04-19T05:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T05:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.0
922293,WEST AVENUE SOUTH B327,2024-04-19T05:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T05:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.44
922293,WEST AVENUE SOUTH B327,2024-04-19T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T05:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.70669
922293,WEST AVENUE SOUTH B327,2024-04-19T05:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96191
922293,WEST AVENUE SOUTH B327,2024-04-19T05:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88452
922293,WEST AVENUE SOUTH B327,2024-04-19T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
922293,WEST AVENUE SOUTH B327,2024-04-19T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T05:00:00.000+00:00,feeder,3,N Current (Min),A,4.12
922293,WEST AVENUE SOUTH B327,2024-04-19T05:00:00.000+00:00,feeder,3,N Current (Max),A,11.0
922293,WEST AVENUE SOUTH B327,2024-04-19T05:00:00.000+00:00,feeder,3,N Current (RMS),A,5.62
922293,WEST AVENUE SOUTH B327,2024-04-19T05:00:00.000+00:00,feeder,3,L3 Current (Min),A,2.75
922293,WEST AVENUE SOUTH B327,2024-04-19T05:00:00.000+00:00,feeder,3,L3 Current (Max),A,13.0
922293,WEST AVENUE SOUTH B327,2024-04-19T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,3.88
922293,WEST AVENUE SOUTH B327,2024-04-19T05:00:00.000+00:00,feeder,3,L2 Current (Min),A,5.75
922293,WEST AVENUE SOUTH B327,2024-04-19T05:00:00.000+00:00,feeder,3,L2 Current (Max),A,14.88
922293,WEST AVENUE SOUTH B327,2024-04-19T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,6.38
922293,WEST AVENUE SOUTH B327,2024-04-19T05:00:00.000+00:00,feeder,3,L1 Current (Min),A,1.25
922293,WEST AVENUE SOUTH B327,2024-04-19T05:00:00.000+00:00,feeder,3,L1 Current (Max),A,13.5
922293,WEST AVENUE SOUTH B327,2024-04-19T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,2.5
922293,WEST AVENUE SOUTH B327,2024-04-19T05:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T05:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-135.37
922293,WEST AVENUE SOUTH B327,2024-04-19T05:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T05:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.25
922293,WEST AVENUE SOUTH B327,2024-04-19T05:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T05:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.69
922293,WEST AVENUE SOUTH B327,2024-04-19T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T05:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.69238
922293,WEST AVENUE SOUTH B327,2024-04-19T05:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99173
922293,WEST AVENUE SOUTH B327,2024-04-19T05:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98575
922293,WEST AVENUE SOUTH B327,2024-04-19T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
922293,WEST AVENUE SOUTH B327,2024-04-19T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
922293,WEST AVENUE SOUTH B327,2024-04-19T05:00:00.000+00:00,feeder,2,N Current (Min),A,8.38
922293,WEST AVENUE SOUTH B327,2024-04-19T05:00:00.000+00:00,feeder,2,N Current (Max),A,45.38
922293,WEST AVENUE SOUTH B327,2024-04-19T05:00:00.000+00:00,feeder,2,N Current (RMS),A,16.88
922293,WEST AVENUE SOUTH B327,2024-04-19T05:00:00.000+00:00,feeder,2,L3 Current (Min),A,20.0
922293,WEST AVENUE SOUTH B327,2024-04-19T05:00:00.000+00:00,feeder,2,L3 Current (Max),A,65.75
922293,WEST AVENUE SOUTH B327,2024-04-19T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,29.38
922293,WEST AVENUE SOUTH B327,2024-04-19T05:00:00.000+00:00,feeder,2,L2 Current (Min),A,17.0
922293,WEST AVENUE SOUTH B327,2024-04-19T05:00:00.000+00:00,feeder,2,L2 Current (Max),A,61.75
922293,WEST AVENUE SOUTH B327,2024-04-19T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,33.12
922293,WEST AVENUE SOUTH B327,2024-04-19T05:00:00.000+00:00,feeder,2,L1 Current (Min),A,14.25
922293,WEST AVENUE SOUTH B327,2024-04-19T05:00:00.000+00:00,feeder,2,L1 Current (Max),A,33.38
922293,WEST AVENUE SOUTH B327,2024-04-19T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,23.25
922293,WEST AVENUE SOUTH B327,2024-04-19T05:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T05:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-131.19
922293,WEST AVENUE SOUTH B327,2024-04-19T05:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T05:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.06
922293,WEST AVENUE SOUTH B327,2024-04-19T05:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T05:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,12.63
922293,WEST AVENUE SOUTH B327,2024-04-19T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.0
922293,WEST AVENUE SOUTH B327,2024-04-19T05:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.71835
922293,WEST AVENUE SOUTH B327,2024-04-19T05:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97604
922293,WEST AVENUE SOUTH B327,2024-04-19T05:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96423
922293,WEST AVENUE SOUTH B327,2024-04-19T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
922293,WEST AVENUE SOUTH B327,2024-04-19T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
922293,WEST AVENUE SOUTH B327,2024-04-19T05:00:00.000+00:00,feeder,1,N Current (Min),A,29.38
922293,WEST AVENUE SOUTH B327,2024-04-19T05:00:00.000+00:00,feeder,1,N Current (Max),A,19.0
922293,WEST AVENUE SOUTH B327,2024-04-19T05:00:00.000+00:00,feeder,1,L3 Current (Min),A,25.12
922293,WEST AVENUE SOUTH B327,2024-04-19T05:00:00.000+00:00,feeder,1,L3 Current (Max),A,68.88
922293,WEST AVENUE SOUTH B327,2024-04-19T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,27.12
922293,WEST AVENUE SOUTH B327,2024-04-19T05:00:00.000+00:00,feeder,1,L2 Current (Min),A,25.88
922293,WEST AVENUE SOUTH B327,2024-04-19T05:00:00.000+00:00,feeder,1,L2 Current (Max),A,72.75
922293,WEST AVENUE SOUTH B327,2024-04-19T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,30.0
922293,WEST AVENUE SOUTH B327,2024-04-19T05:00:00.000+00:00,feeder,1,L1 Current (Min),A,27.25
922293,WEST AVENUE SOUTH B327,2024-04-19T05:00:00.000+00:00,feeder,1,L1 Current (Max),A,80.38
922293,WEST AVENUE SOUTH B327,2024-04-19T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,34.75
922293,WEST AVENUE SOUTH B327,2024-04-19T05:00:00.000+00:00,busbar,,L3 Voltage (Min),V,2.33
922293,WEST AVENUE SOUTH B327,2024-04-19T05:00:00.000+00:00,busbar,,L3 Voltage (Max),V,2.69
922293,WEST AVENUE SOUTH B327,2024-04-19T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.38
922293,WEST AVENUE SOUTH B327,2024-04-19T05:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.06
922293,WEST AVENUE SOUTH B327,2024-04-19T05:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.48
922293,WEST AVENUE SOUTH B327,2024-04-19T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
922293,WEST AVENUE SOUTH B327,2024-04-19T05:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.83
922293,WEST AVENUE SOUTH B327,2024-04-19T05:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.17
922293,WEST AVENUE SOUTH B327,2024-04-19T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
922293,WEST AVENUE SOUTH B327,2024-04-19T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
922293,WEST AVENUE SOUTH B327,2024-04-19T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
922293,WEST AVENUE SOUTH B327,2024-04-19T05:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T05:00:00.000+00:00,busbar,,L2 Active Power,kW,43.0
922293,WEST AVENUE SOUTH B327,2024-04-19T05:00:00.000+00:00,busbar,,L1 Active Power,kW,44.0
922293,WEST AVENUE SOUTH B327,2024-04-19T05:00:00.000+00:00,busbar,,N Current (Min),A,61.38
922293,WEST AVENUE SOUTH B327,2024-04-19T05:00:00.000+00:00,busbar,,N Current (Max),A,89.75
922293,WEST AVENUE SOUTH B327,2024-04-19T05:00:00.000+00:00,busbar,,N Current (RMS),A,67.0
922293,WEST AVENUE SOUTH B327,2024-04-19T05:00:00.000+00:00,busbar,,L3 Current (Min),A,150.38
922293,WEST AVENUE SOUTH B327,2024-04-19T05:00:00.000+00:00,busbar,,L3 Current (Max),A,228.5
922293,WEST AVENUE SOUTH B327,2024-04-19T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,169.88
922293,WEST AVENUE SOUTH B327,2024-04-19T05:00:00.000+00:00,busbar,,L2 Current (Min),A,153.75
922293,WEST AVENUE SOUTH B327,2024-04-19T05:00:00.000+00:00,busbar,,L2 Current (Max),A,234.5
922293,WEST AVENUE SOUTH B327,2024-04-19T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,179.38
922293,WEST AVENUE SOUTH B327,2024-04-19T05:00:00.000+00:00,busbar,,L1 Current (Min),A,164.5
922293,WEST AVENUE SOUTH B327,2024-04-19T05:00:00.000+00:00,busbar,,L1 Current (Max),A,216.38
922293,WEST AVENUE SOUTH B327,2024-04-19T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,182.75
922293,WEST AVENUE SOUTH B327,2024-04-19T05:00:00.000+00:00,transformer,,Temperature,C,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T05:00:00.000+00:00,ambient,,Temperature,C,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T04:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T04:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-134.5
922293,WEST AVENUE SOUTH B327,2024-04-19T04:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T04:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-20.75
922293,WEST AVENUE SOUTH B327,2024-04-19T04:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T04:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,1.12
922293,WEST AVENUE SOUTH B327,2024-04-19T04:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T04:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T04:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T04:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,-0.6889
922293,WEST AVENUE SOUTH B327,2024-04-19T04:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.92224
922293,WEST AVENUE SOUTH B327,2024-04-19T04:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99438
922293,WEST AVENUE SOUTH B327,2024-04-19T04:50:00.000+00:00,feeder,6,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T04:50:00.000+00:00,feeder,6,L2 Active Power,kW,3.0
922293,WEST AVENUE SOUTH B327,2024-04-19T04:50:00.000+00:00,feeder,6,L1 Active Power,kW,5.0
922293,WEST AVENUE SOUTH B327,2024-04-19T04:50:00.000+00:00,feeder,6,N Current (Min),A,8.12
922293,WEST AVENUE SOUTH B327,2024-04-19T04:50:00.000+00:00,feeder,6,N Current (Max),A,24.38
922293,WEST AVENUE SOUTH B327,2024-04-19T04:50:00.000+00:00,feeder,6,N Current (RMS),A,14.0
922293,WEST AVENUE SOUTH B327,2024-04-19T04:50:00.000+00:00,feeder,6,L3 Current (Min),A,23.5
922293,WEST AVENUE SOUTH B327,2024-04-19T04:50:00.000+00:00,feeder,6,L3 Current (Max),A,40.5
922293,WEST AVENUE SOUTH B327,2024-04-19T04:50:00.000+00:00,feeder,6,L3 Current (RMS),A,29.5
922293,WEST AVENUE SOUTH B327,2024-04-19T04:50:00.000+00:00,feeder,6,L2 Current (Min),A,11.88
922293,WEST AVENUE SOUTH B327,2024-04-19T04:50:00.000+00:00,feeder,6,L2 Current (Max),A,21.0
922293,WEST AVENUE SOUTH B327,2024-04-19T04:50:00.000+00:00,feeder,6,L2 Current (RMS),A,13.12
922293,WEST AVENUE SOUTH B327,2024-04-19T04:50:00.000+00:00,feeder,6,L1 Current (Min),A,17.62
922293,WEST AVENUE SOUTH B327,2024-04-19T04:50:00.000+00:00,feeder,6,L1 Current (Max),A,30.38
922293,WEST AVENUE SOUTH B327,2024-04-19T04:50:00.000+00:00,feeder,6,L1 Current (RMS),A,18.75
922293,WEST AVENUE SOUTH B327,2024-04-19T04:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T04:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-130.75
922293,WEST AVENUE SOUTH B327,2024-04-19T04:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T04:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,0.56
922293,WEST AVENUE SOUTH B327,2024-04-19T04:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T04:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.81
922293,WEST AVENUE SOUTH B327,2024-04-19T04:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T04:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T04:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T04:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.60665
922293,WEST AVENUE SOUTH B327,2024-04-19T04:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95764
922293,WEST AVENUE SOUTH B327,2024-04-19T04:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.88519
922293,WEST AVENUE SOUTH B327,2024-04-19T04:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T04:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
922293,WEST AVENUE SOUTH B327,2024-04-19T04:50:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
922293,WEST AVENUE SOUTH B327,2024-04-19T04:50:00.000+00:00,feeder,5,N Current (Min),A,11.25
922293,WEST AVENUE SOUTH B327,2024-04-19T04:50:00.000+00:00,feeder,5,N Current (Max),A,40.25
922293,WEST AVENUE SOUTH B327,2024-04-19T04:50:00.000+00:00,feeder,5,N Current (RMS),A,28.75
922293,WEST AVENUE SOUTH B327,2024-04-19T04:50:00.000+00:00,feeder,5,L3 Current (Min),A,11.88
922293,WEST AVENUE SOUTH B327,2024-04-19T04:50:00.000+00:00,feeder,5,L3 Current (Max),A,36.5
922293,WEST AVENUE SOUTH B327,2024-04-19T04:50:00.000+00:00,feeder,5,L3 Current (RMS),A,17.0
922293,WEST AVENUE SOUTH B327,2024-04-19T04:50:00.000+00:00,feeder,5,L2 Current (Min),A,8.75
922293,WEST AVENUE SOUTH B327,2024-04-19T04:50:00.000+00:00,feeder,5,L2 Current (Max),A,50.25
922293,WEST AVENUE SOUTH B327,2024-04-19T04:50:00.000+00:00,feeder,5,L2 Current (RMS),A,22.5
922293,WEST AVENUE SOUTH B327,2024-04-19T04:50:00.000+00:00,feeder,5,L1 Current (Min),A,10.38
922293,WEST AVENUE SOUTH B327,2024-04-19T04:50:00.000+00:00,feeder,5,L1 Current (Max),A,48.12
922293,WEST AVENUE SOUTH B327,2024-04-19T04:50:00.000+00:00,feeder,5,L1 Current (RMS),A,25.88
922293,WEST AVENUE SOUTH B327,2024-04-19T04:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T04:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-140.5
922293,WEST AVENUE SOUTH B327,2024-04-19T04:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T04:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.0
922293,WEST AVENUE SOUTH B327,2024-04-19T04:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T04:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.19
922293,WEST AVENUE SOUTH B327,2024-04-19T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
922293,WEST AVENUE SOUTH B327,2024-04-19T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
922293,WEST AVENUE SOUTH B327,2024-04-19T04:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.78592
922293,WEST AVENUE SOUTH B327,2024-04-19T04:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98178
922293,WEST AVENUE SOUTH B327,2024-04-19T04:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92712
922293,WEST AVENUE SOUTH B327,2024-04-19T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,17.0
922293,WEST AVENUE SOUTH B327,2024-04-19T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
922293,WEST AVENUE SOUTH B327,2024-04-19T04:50:00.000+00:00,feeder,4,N Current (Min),A,23.5
922293,WEST AVENUE SOUTH B327,2024-04-19T04:50:00.000+00:00,feeder,4,N Current (Max),A,50.75
922293,WEST AVENUE SOUTH B327,2024-04-19T04:50:00.000+00:00,feeder,4,N Current (RMS),A,34.12
922293,WEST AVENUE SOUTH B327,2024-04-19T04:50:00.000+00:00,feeder,4,L3 Current (Min),A,40.5
922293,WEST AVENUE SOUTH B327,2024-04-19T04:50:00.000+00:00,feeder,4,L3 Current (Max),A,70.75
922293,WEST AVENUE SOUTH B327,2024-04-19T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,52.12
922293,WEST AVENUE SOUTH B327,2024-04-19T04:50:00.000+00:00,feeder,4,L2 Current (Min),A,48.62
922293,WEST AVENUE SOUTH B327,2024-04-19T04:50:00.000+00:00,feeder,4,L2 Current (Max),A,98.0
922293,WEST AVENUE SOUTH B327,2024-04-19T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,72.25
922293,WEST AVENUE SOUTH B327,2024-04-19T04:50:00.000+00:00,feeder,4,L1 Current (Min),A,43.62
922293,WEST AVENUE SOUTH B327,2024-04-19T04:50:00.000+00:00,feeder,4,L1 Current (Max),A,68.38
922293,WEST AVENUE SOUTH B327,2024-04-19T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,51.38
922293,WEST AVENUE SOUTH B327,2024-04-19T04:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T04:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-130.44
922293,WEST AVENUE SOUTH B327,2024-04-19T04:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T04:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.62
922293,WEST AVENUE SOUTH B327,2024-04-19T04:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T04:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.31
922293,WEST AVENUE SOUTH B327,2024-04-19T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T04:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.66802
922293,WEST AVENUE SOUTH B327,2024-04-19T04:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96713
922293,WEST AVENUE SOUTH B327,2024-04-19T04:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97595
922293,WEST AVENUE SOUTH B327,2024-04-19T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
922293,WEST AVENUE SOUTH B327,2024-04-19T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
922293,WEST AVENUE SOUTH B327,2024-04-19T04:50:00.000+00:00,feeder,3,N Current (Min),A,4.0
922293,WEST AVENUE SOUTH B327,2024-04-19T04:50:00.000+00:00,feeder,3,N Current (Max),A,8.5
922293,WEST AVENUE SOUTH B327,2024-04-19T04:50:00.000+00:00,feeder,3,N Current (RMS),A,5.38
922293,WEST AVENUE SOUTH B327,2024-04-19T04:50:00.000+00:00,feeder,3,L3 Current (Min),A,2.62
922293,WEST AVENUE SOUTH B327,2024-04-19T04:50:00.000+00:00,feeder,3,L3 Current (Max),A,11.38
922293,WEST AVENUE SOUTH B327,2024-04-19T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,4.5
922293,WEST AVENUE SOUTH B327,2024-04-19T04:50:00.000+00:00,feeder,3,L2 Current (Min),A,5.5
922293,WEST AVENUE SOUTH B327,2024-04-19T04:50:00.000+00:00,feeder,3,L2 Current (Max),A,15.38
922293,WEST AVENUE SOUTH B327,2024-04-19T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,6.62
922293,WEST AVENUE SOUTH B327,2024-04-19T04:50:00.000+00:00,feeder,3,L1 Current (Min),A,1.25
922293,WEST AVENUE SOUTH B327,2024-04-19T04:50:00.000+00:00,feeder,3,L1 Current (Max),A,10.75
922293,WEST AVENUE SOUTH B327,2024-04-19T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,7.25
922293,WEST AVENUE SOUTH B327,2024-04-19T04:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T04:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-132.56
922293,WEST AVENUE SOUTH B327,2024-04-19T04:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T04:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,6.0
922293,WEST AVENUE SOUTH B327,2024-04-19T04:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T04:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.5
922293,WEST AVENUE SOUTH B327,2024-04-19T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T04:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.66091
922293,WEST AVENUE SOUTH B327,2024-04-19T04:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9903
922293,WEST AVENUE SOUTH B327,2024-04-19T04:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98956
922293,WEST AVENUE SOUTH B327,2024-04-19T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
922293,WEST AVENUE SOUTH B327,2024-04-19T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
922293,WEST AVENUE SOUTH B327,2024-04-19T04:50:00.000+00:00,feeder,2,N Current (Min),A,7.75
922293,WEST AVENUE SOUTH B327,2024-04-19T04:50:00.000+00:00,feeder,2,N Current (Max),A,30.0
922293,WEST AVENUE SOUTH B327,2024-04-19T04:50:00.000+00:00,feeder,2,N Current (RMS),A,13.5
922293,WEST AVENUE SOUTH B327,2024-04-19T04:50:00.000+00:00,feeder,2,L3 Current (Min),A,12.75
922293,WEST AVENUE SOUTH B327,2024-04-19T04:50:00.000+00:00,feeder,2,L3 Current (Max),A,40.12
922293,WEST AVENUE SOUTH B327,2024-04-19T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,27.0
922293,WEST AVENUE SOUTH B327,2024-04-19T04:50:00.000+00:00,feeder,2,L2 Current (Min),A,16.25
922293,WEST AVENUE SOUTH B327,2024-04-19T04:50:00.000+00:00,feeder,2,L2 Current (Max),A,45.62
922293,WEST AVENUE SOUTH B327,2024-04-19T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,29.88
922293,WEST AVENUE SOUTH B327,2024-04-19T04:50:00.000+00:00,feeder,2,L1 Current (Min),A,16.25
922293,WEST AVENUE SOUTH B327,2024-04-19T04:50:00.000+00:00,feeder,2,L1 Current (Max),A,33.5
922293,WEST AVENUE SOUTH B327,2024-04-19T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,23.12
922293,WEST AVENUE SOUTH B327,2024-04-19T04:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T04:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-141.94
922293,WEST AVENUE SOUTH B327,2024-04-19T04:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T04:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.0
922293,WEST AVENUE SOUTH B327,2024-04-19T04:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T04:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,7.81
922293,WEST AVENUE SOUTH B327,2024-04-19T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T04:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.68869
922293,WEST AVENUE SOUTH B327,2024-04-19T04:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98141
922293,WEST AVENUE SOUTH B327,2024-04-19T04:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97412
922293,WEST AVENUE SOUTH B327,2024-04-19T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
922293,WEST AVENUE SOUTH B327,2024-04-19T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
922293,WEST AVENUE SOUTH B327,2024-04-19T04:50:00.000+00:00,feeder,1,N Current (Min),A,44.88
922293,WEST AVENUE SOUTH B327,2024-04-19T04:50:00.000+00:00,feeder,1,N Current (Max),A,18.88
922293,WEST AVENUE SOUTH B327,2024-04-19T04:50:00.000+00:00,feeder,1,L3 Current (Min),A,25.75
922293,WEST AVENUE SOUTH B327,2024-04-19T04:50:00.000+00:00,feeder,1,L3 Current (Max),A,62.5
922293,WEST AVENUE SOUTH B327,2024-04-19T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,30.5
922293,WEST AVENUE SOUTH B327,2024-04-19T04:50:00.000+00:00,feeder,1,L2 Current (Min),A,26.75
922293,WEST AVENUE SOUTH B327,2024-04-19T04:50:00.000+00:00,feeder,1,L2 Current (Max),A,74.75
922293,WEST AVENUE SOUTH B327,2024-04-19T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,35.75
922293,WEST AVENUE SOUTH B327,2024-04-19T04:50:00.000+00:00,feeder,1,L1 Current (Min),A,25.12
922293,WEST AVENUE SOUTH B327,2024-04-19T04:50:00.000+00:00,feeder,1,L1 Current (Max),A,71.12
922293,WEST AVENUE SOUTH B327,2024-04-19T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,32.38
922293,WEST AVENUE SOUTH B327,2024-04-19T04:50:00.000+00:00,busbar,,L3 Voltage (Min),V,2.33
922293,WEST AVENUE SOUTH B327,2024-04-19T04:50:00.000+00:00,busbar,,L3 Voltage (Max),V,2.59
922293,WEST AVENUE SOUTH B327,2024-04-19T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.38
922293,WEST AVENUE SOUTH B327,2024-04-19T04:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.62
922293,WEST AVENUE SOUTH B327,2024-04-19T04:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.64
922293,WEST AVENUE SOUTH B327,2024-04-19T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
922293,WEST AVENUE SOUTH B327,2024-04-19T04:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.48
922293,WEST AVENUE SOUTH B327,2024-04-19T04:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.77
922293,WEST AVENUE SOUTH B327,2024-04-19T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
922293,WEST AVENUE SOUTH B327,2024-04-19T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
922293,WEST AVENUE SOUTH B327,2024-04-19T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
922293,WEST AVENUE SOUTH B327,2024-04-19T04:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T04:50:00.000+00:00,busbar,,L2 Active Power,kW,43.0
922293,WEST AVENUE SOUTH B327,2024-04-19T04:50:00.000+00:00,busbar,,L1 Active Power,kW,37.0
922293,WEST AVENUE SOUTH B327,2024-04-19T04:50:00.000+00:00,busbar,,N Current (Min),A,58.38
922293,WEST AVENUE SOUTH B327,2024-04-19T04:50:00.000+00:00,busbar,,N Current (Max),A,117.5
922293,WEST AVENUE SOUTH B327,2024-04-19T04:50:00.000+00:00,busbar,,N Current (RMS),A,74.38
922293,WEST AVENUE SOUTH B327,2024-04-19T04:50:00.000+00:00,busbar,,L3 Current (Min),A,130.12
922293,WEST AVENUE SOUTH B327,2024-04-19T04:50:00.000+00:00,busbar,,L3 Current (Max),A,197.12
922293,WEST AVENUE SOUTH B327,2024-04-19T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,159.62
922293,WEST AVENUE SOUTH B327,2024-04-19T04:50:00.000+00:00,busbar,,L2 Current (Min),A,133.25
922293,WEST AVENUE SOUTH B327,2024-04-19T04:50:00.000+00:00,busbar,,L2 Current (Max),A,233.88
922293,WEST AVENUE SOUTH B327,2024-04-19T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,178.5
922293,WEST AVENUE SOUTH B327,2024-04-19T04:50:00.000+00:00,busbar,,L1 Current (Min),A,125.75
922293,WEST AVENUE SOUTH B327,2024-04-19T04:50:00.000+00:00,busbar,,L1 Current (Max),A,191.38
922293,WEST AVENUE SOUTH B327,2024-04-19T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,155.62
922293,WEST AVENUE SOUTH B327,2024-04-19T04:50:00.000+00:00,transformer,,Temperature,C,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T04:50:00.000+00:00,ambient,,Temperature,C,0.0
