Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922293,WEST AVENUE SOUTH B327,2024-04-19T04:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T04:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-136.25
922293,WEST AVENUE SOUTH B327,2024-04-19T04:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T04:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-18.31
922293,WEST AVENUE SOUTH B327,2024-04-19T04:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T04:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.44
922293,WEST AVENUE SOUTH B327,2024-04-19T04:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T04:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T04:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T04:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,-0.72357
922293,WEST AVENUE SOUTH B327,2024-04-19T04:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.95184
922293,WEST AVENUE SOUTH B327,2024-04-19T04:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99307
922293,WEST AVENUE SOUTH B327,2024-04-19T04:40:00.000+00:00,feeder,6,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T04:40:00.000+00:00,feeder,6,L2 Active Power,kW,5.0
922293,WEST AVENUE SOUTH B327,2024-04-19T04:40:00.000+00:00,feeder,6,L1 Active Power,kW,5.0
922293,WEST AVENUE SOUTH B327,2024-04-19T04:40:00.000+00:00,feeder,6,N Current (Min),A,6.62
922293,WEST AVENUE SOUTH B327,2024-04-19T04:40:00.000+00:00,feeder,6,N Current (Max),A,18.12
922293,WEST AVENUE SOUTH B327,2024-04-19T04:40:00.000+00:00,feeder,6,N Current (RMS),A,9.62
922293,WEST AVENUE SOUTH B327,2024-04-19T04:40:00.000+00:00,feeder,6,L3 Current (Min),A,17.62
922293,WEST AVENUE SOUTH B327,2024-04-19T04:40:00.000+00:00,feeder,6,L3 Current (Max),A,37.62
922293,WEST AVENUE SOUTH B327,2024-04-19T04:40:00.000+00:00,feeder,6,L3 Current (RMS),A,24.88
922293,WEST AVENUE SOUTH B327,2024-04-19T04:40:00.000+00:00,feeder,6,L2 Current (Min),A,11.75
922293,WEST AVENUE SOUTH B327,2024-04-19T04:40:00.000+00:00,feeder,6,L2 Current (Max),A,32.12
922293,WEST AVENUE SOUTH B327,2024-04-19T04:40:00.000+00:00,feeder,6,L2 Current (RMS),A,19.12
922293,WEST AVENUE SOUTH B327,2024-04-19T04:40:00.000+00:00,feeder,6,L1 Current (Min),A,17.38
922293,WEST AVENUE SOUTH B327,2024-04-19T04:40:00.000+00:00,feeder,6,L1 Current (Max),A,36.25
922293,WEST AVENUE SOUTH B327,2024-04-19T04:40:00.000+00:00,feeder,6,L1 Current (RMS),A,20.88
922293,WEST AVENUE SOUTH B327,2024-04-19T04:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T04:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-130.44
922293,WEST AVENUE SOUTH B327,2024-04-19T04:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T04:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,0.62
922293,WEST AVENUE SOUTH B327,2024-04-19T04:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T04:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-34.0
922293,WEST AVENUE SOUTH B327,2024-04-19T04:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T04:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T04:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T04:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.65295
922293,WEST AVENUE SOUTH B327,2024-04-19T04:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95047
922293,WEST AVENUE SOUTH B327,2024-04-19T04:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.90683
922293,WEST AVENUE SOUTH B327,2024-04-19T04:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T04:40:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
922293,WEST AVENUE SOUTH B327,2024-04-19T04:40:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
922293,WEST AVENUE SOUTH B327,2024-04-19T04:40:00.000+00:00,feeder,5,N Current (Min),A,9.62
922293,WEST AVENUE SOUTH B327,2024-04-19T04:40:00.000+00:00,feeder,5,N Current (Max),A,45.0
922293,WEST AVENUE SOUTH B327,2024-04-19T04:40:00.000+00:00,feeder,5,N Current (RMS),A,21.62
922293,WEST AVENUE SOUTH B327,2024-04-19T04:40:00.000+00:00,feeder,5,L3 Current (Min),A,11.12
922293,WEST AVENUE SOUTH B327,2024-04-19T04:40:00.000+00:00,feeder,5,L3 Current (Max),A,32.0
922293,WEST AVENUE SOUTH B327,2024-04-19T04:40:00.000+00:00,feeder,5,L3 Current (RMS),A,14.5
922293,WEST AVENUE SOUTH B327,2024-04-19T04:40:00.000+00:00,feeder,5,L2 Current (Min),A,8.0
922293,WEST AVENUE SOUTH B327,2024-04-19T04:40:00.000+00:00,feeder,5,L2 Current (Max),A,62.5
922293,WEST AVENUE SOUTH B327,2024-04-19T04:40:00.000+00:00,feeder,5,L2 Current (RMS),A,25.12
922293,WEST AVENUE SOUTH B327,2024-04-19T04:40:00.000+00:00,feeder,5,L1 Current (Min),A,10.12
922293,WEST AVENUE SOUTH B327,2024-04-19T04:40:00.000+00:00,feeder,5,L1 Current (Max),A,20.62
922293,WEST AVENUE SOUTH B327,2024-04-19T04:40:00.000+00:00,feeder,5,L1 Current (RMS),A,17.75
922293,WEST AVENUE SOUTH B327,2024-04-19T04:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T04:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-147.44
922293,WEST AVENUE SOUTH B327,2024-04-19T04:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T04:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.56
922293,WEST AVENUE SOUTH B327,2024-04-19T04:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T04:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-19.81
922293,WEST AVENUE SOUTH B327,2024-04-19T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
922293,WEST AVENUE SOUTH B327,2024-04-19T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
922293,WEST AVENUE SOUTH B327,2024-04-19T04:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.80139
922293,WEST AVENUE SOUTH B327,2024-04-19T04:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96728
922293,WEST AVENUE SOUTH B327,2024-04-19T04:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90976
922293,WEST AVENUE SOUTH B327,2024-04-19T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
922293,WEST AVENUE SOUTH B327,2024-04-19T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
922293,WEST AVENUE SOUTH B327,2024-04-19T04:40:00.000+00:00,feeder,4,N Current (Min),A,23.88
922293,WEST AVENUE SOUTH B327,2024-04-19T04:40:00.000+00:00,feeder,4,N Current (Max),A,46.5
922293,WEST AVENUE SOUTH B327,2024-04-19T04:40:00.000+00:00,feeder,4,N Current (RMS),A,30.25
922293,WEST AVENUE SOUTH B327,2024-04-19T04:40:00.000+00:00,feeder,4,L3 Current (Min),A,37.5
922293,WEST AVENUE SOUTH B327,2024-04-19T04:40:00.000+00:00,feeder,4,L3 Current (Max),A,71.38
922293,WEST AVENUE SOUTH B327,2024-04-19T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,49.88
922293,WEST AVENUE SOUTH B327,2024-04-19T04:40:00.000+00:00,feeder,4,L2 Current (Min),A,40.62
922293,WEST AVENUE SOUTH B327,2024-04-19T04:40:00.000+00:00,feeder,4,L2 Current (Max),A,85.38
922293,WEST AVENUE SOUTH B327,2024-04-19T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,57.75
922293,WEST AVENUE SOUTH B327,2024-04-19T04:40:00.000+00:00,feeder,4,L1 Current (Min),A,42.5
922293,WEST AVENUE SOUTH B327,2024-04-19T04:40:00.000+00:00,feeder,4,L1 Current (Max),A,69.38
922293,WEST AVENUE SOUTH B327,2024-04-19T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,47.88
922293,WEST AVENUE SOUTH B327,2024-04-19T04:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T04:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-139.31
922293,WEST AVENUE SOUTH B327,2024-04-19T04:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T04:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.69
922293,WEST AVENUE SOUTH B327,2024-04-19T04:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T04:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.38
922293,WEST AVENUE SOUTH B327,2024-04-19T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T04:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.70303
922293,WEST AVENUE SOUTH B327,2024-04-19T04:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97055
922293,WEST AVENUE SOUTH B327,2024-04-19T04:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9967
922293,WEST AVENUE SOUTH B327,2024-04-19T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
922293,WEST AVENUE SOUTH B327,2024-04-19T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
922293,WEST AVENUE SOUTH B327,2024-04-19T04:40:00.000+00:00,feeder,3,N Current (Min),A,3.62
922293,WEST AVENUE SOUTH B327,2024-04-19T04:40:00.000+00:00,feeder,3,N Current (Max),A,11.75
922293,WEST AVENUE SOUTH B327,2024-04-19T04:40:00.000+00:00,feeder,3,N Current (RMS),A,5.12
922293,WEST AVENUE SOUTH B327,2024-04-19T04:40:00.000+00:00,feeder,3,L3 Current (Min),A,2.75
922293,WEST AVENUE SOUTH B327,2024-04-19T04:40:00.000+00:00,feeder,3,L3 Current (Max),A,8.62
922293,WEST AVENUE SOUTH B327,2024-04-19T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,4.38
922293,WEST AVENUE SOUTH B327,2024-04-19T04:40:00.000+00:00,feeder,3,L2 Current (Min),A,6.25
922293,WEST AVENUE SOUTH B327,2024-04-19T04:40:00.000+00:00,feeder,3,L2 Current (Max),A,17.38
922293,WEST AVENUE SOUTH B327,2024-04-19T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,7.0
922293,WEST AVENUE SOUTH B327,2024-04-19T04:40:00.000+00:00,feeder,3,L1 Current (Min),A,9.25
922293,WEST AVENUE SOUTH B327,2024-04-19T04:40:00.000+00:00,feeder,3,L1 Current (Max),A,17.25
922293,WEST AVENUE SOUTH B327,2024-04-19T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,9.88
922293,WEST AVENUE SOUTH B327,2024-04-19T04:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T04:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-138.25
922293,WEST AVENUE SOUTH B327,2024-04-19T04:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T04:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.81
922293,WEST AVENUE SOUTH B327,2024-04-19T04:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T04:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.0
922293,WEST AVENUE SOUTH B327,2024-04-19T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T04:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.66799
922293,WEST AVENUE SOUTH B327,2024-04-19T04:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99371
922293,WEST AVENUE SOUTH B327,2024-04-19T04:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98898
922293,WEST AVENUE SOUTH B327,2024-04-19T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
922293,WEST AVENUE SOUTH B327,2024-04-19T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
922293,WEST AVENUE SOUTH B327,2024-04-19T04:40:00.000+00:00,feeder,2,N Current (Min),A,6.25
922293,WEST AVENUE SOUTH B327,2024-04-19T04:40:00.000+00:00,feeder,2,N Current (Max),A,35.12
922293,WEST AVENUE SOUTH B327,2024-04-19T04:40:00.000+00:00,feeder,2,N Current (RMS),A,17.5
922293,WEST AVENUE SOUTH B327,2024-04-19T04:40:00.000+00:00,feeder,2,L3 Current (Min),A,12.62
922293,WEST AVENUE SOUTH B327,2024-04-19T04:40:00.000+00:00,feeder,2,L3 Current (Max),A,34.38
922293,WEST AVENUE SOUTH B327,2024-04-19T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,19.0
922293,WEST AVENUE SOUTH B327,2024-04-19T04:40:00.000+00:00,feeder,2,L2 Current (Min),A,19.75
922293,WEST AVENUE SOUTH B327,2024-04-19T04:40:00.000+00:00,feeder,2,L2 Current (Max),A,52.12
922293,WEST AVENUE SOUTH B327,2024-04-19T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,33.75
922293,WEST AVENUE SOUTH B327,2024-04-19T04:40:00.000+00:00,feeder,2,L1 Current (Min),A,15.62
922293,WEST AVENUE SOUTH B327,2024-04-19T04:40:00.000+00:00,feeder,2,L1 Current (Max),A,34.62
922293,WEST AVENUE SOUTH B327,2024-04-19T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,22.88
922293,WEST AVENUE SOUTH B327,2024-04-19T04:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T04:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-129.44
922293,WEST AVENUE SOUTH B327,2024-04-19T04:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T04:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.5
922293,WEST AVENUE SOUTH B327,2024-04-19T04:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T04:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,14.31
922293,WEST AVENUE SOUTH B327,2024-04-19T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T04:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.73178
922293,WEST AVENUE SOUTH B327,2024-04-19T04:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98227
922293,WEST AVENUE SOUTH B327,2024-04-19T04:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98593
922293,WEST AVENUE SOUTH B327,2024-04-19T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
922293,WEST AVENUE SOUTH B327,2024-04-19T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
922293,WEST AVENUE SOUTH B327,2024-04-19T04:40:00.000+00:00,feeder,1,N Current (Min),A,48.5
922293,WEST AVENUE SOUTH B327,2024-04-19T04:40:00.000+00:00,feeder,1,N Current (Max),A,22.5
922293,WEST AVENUE SOUTH B327,2024-04-19T04:40:00.000+00:00,feeder,1,L3 Current (Min),A,25.12
922293,WEST AVENUE SOUTH B327,2024-04-19T04:40:00.000+00:00,feeder,1,L3 Current (Max),A,63.5
922293,WEST AVENUE SOUTH B327,2024-04-19T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,29.12
922293,WEST AVENUE SOUTH B327,2024-04-19T04:40:00.000+00:00,feeder,1,L2 Current (Min),A,23.75
922293,WEST AVENUE SOUTH B327,2024-04-19T04:40:00.000+00:00,feeder,1,L2 Current (Max),A,97.12
922293,WEST AVENUE SOUTH B327,2024-04-19T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,36.38
922293,WEST AVENUE SOUTH B327,2024-04-19T04:40:00.000+00:00,feeder,1,L1 Current (Min),A,29.5
922293,WEST AVENUE SOUTH B327,2024-04-19T04:40:00.000+00:00,feeder,1,L1 Current (Max),A,80.12
922293,WEST AVENUE SOUTH B327,2024-04-19T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,43.0
922293,WEST AVENUE SOUTH B327,2024-04-19T04:40:00.000+00:00,busbar,,L3 Voltage (Min),V,2.33
922293,WEST AVENUE SOUTH B327,2024-04-19T04:40:00.000+00:00,busbar,,L3 Voltage (Max),V,2.59
922293,WEST AVENUE SOUTH B327,2024-04-19T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.39
922293,WEST AVENUE SOUTH B327,2024-04-19T04:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.89
922293,WEST AVENUE SOUTH B327,2024-04-19T04:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.89
922293,WEST AVENUE SOUTH B327,2024-04-19T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
922293,WEST AVENUE SOUTH B327,2024-04-19T04:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.88
922293,WEST AVENUE SOUTH B327,2024-04-19T04:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.5
922293,WEST AVENUE SOUTH B327,2024-04-19T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
922293,WEST AVENUE SOUTH B327,2024-04-19T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
922293,WEST AVENUE SOUTH B327,2024-04-19T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
922293,WEST AVENUE SOUTH B327,2024-04-19T04:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T04:40:00.000+00:00,busbar,,L2 Active Power,kW,43.0
922293,WEST AVENUE SOUTH B327,2024-04-19T04:40:00.000+00:00,busbar,,L1 Active Power,kW,38.0
922293,WEST AVENUE SOUTH B327,2024-04-19T04:40:00.000+00:00,busbar,,N Current (Min),A,59.0
922293,WEST AVENUE SOUTH B327,2024-04-19T04:40:00.000+00:00,busbar,,N Current (Max),A,141.75
922293,WEST AVENUE SOUTH B327,2024-04-19T04:40:00.000+00:00,busbar,,N Current (RMS),A,82.0
922293,WEST AVENUE SOUTH B327,2024-04-19T04:40:00.000+00:00,busbar,,L3 Current (Min),A,122.25
922293,WEST AVENUE SOUTH B327,2024-04-19T04:40:00.000+00:00,busbar,,L3 Current (Max),A,169.12
922293,WEST AVENUE SOUTH B327,2024-04-19T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.88
922293,WEST AVENUE SOUTH B327,2024-04-19T04:40:00.000+00:00,busbar,,L2 Current (Min),A,124.88
922293,WEST AVENUE SOUTH B327,2024-04-19T04:40:00.000+00:00,busbar,,L2 Current (Max),A,274.62
922293,WEST AVENUE SOUTH B327,2024-04-19T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,178.0
922293,WEST AVENUE SOUTH B327,2024-04-19T04:40:00.000+00:00,busbar,,L1 Current (Min),A,135.75
922293,WEST AVENUE SOUTH B327,2024-04-19T04:40:00.000+00:00,busbar,,L1 Current (Max),A,195.0
922293,WEST AVENUE SOUTH B327,2024-04-19T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,159.12
922293,WEST AVENUE SOUTH B327,2024-04-19T04:40:00.000+00:00,transformer,,Temperature,C,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T04:40:00.000+00:00,ambient,,Temperature,C,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T04:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T04:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-138.56
922293,WEST AVENUE SOUTH B327,2024-04-19T04:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T04:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-14.13
922293,WEST AVENUE SOUTH B327,2024-04-19T04:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T04:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-5.75
922293,WEST AVENUE SOUTH B327,2024-04-19T04:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T04:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T04:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T04:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,-0.70324
922293,WEST AVENUE SOUTH B327,2024-04-19T04:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.94385
922293,WEST AVENUE SOUTH B327,2024-04-19T04:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99341
922293,WEST AVENUE SOUTH B327,2024-04-19T04:30:00.000+00:00,feeder,6,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T04:30:00.000+00:00,feeder,6,L2 Active Power,kW,3.0
922293,WEST AVENUE SOUTH B327,2024-04-19T04:30:00.000+00:00,feeder,6,L1 Active Power,kW,5.0
922293,WEST AVENUE SOUTH B327,2024-04-19T04:30:00.000+00:00,feeder,6,N Current (Min),A,6.88
922293,WEST AVENUE SOUTH B327,2024-04-19T04:30:00.000+00:00,feeder,6,N Current (Max),A,17.25
922293,WEST AVENUE SOUTH B327,2024-04-19T04:30:00.000+00:00,feeder,6,N Current (RMS),A,10.62
922293,WEST AVENUE SOUTH B327,2024-04-19T04:30:00.000+00:00,feeder,6,L3 Current (Min),A,18.0
922293,WEST AVENUE SOUTH B327,2024-04-19T04:30:00.000+00:00,feeder,6,L3 Current (Max),A,27.38
922293,WEST AVENUE SOUTH B327,2024-04-19T04:30:00.000+00:00,feeder,6,L3 Current (RMS),A,20.75
922293,WEST AVENUE SOUTH B327,2024-04-19T04:30:00.000+00:00,feeder,6,L2 Current (Min),A,11.25
922293,WEST AVENUE SOUTH B327,2024-04-19T04:30:00.000+00:00,feeder,6,L2 Current (Max),A,20.12
922293,WEST AVENUE SOUTH B327,2024-04-19T04:30:00.000+00:00,feeder,6,L2 Current (RMS),A,12.5
922293,WEST AVENUE SOUTH B327,2024-04-19T04:30:00.000+00:00,feeder,6,L1 Current (Min),A,17.38
922293,WEST AVENUE SOUTH B327,2024-04-19T04:30:00.000+00:00,feeder,6,L1 Current (Max),A,30.38
922293,WEST AVENUE SOUTH B327,2024-04-19T04:30:00.000+00:00,feeder,6,L1 Current (RMS),A,20.25
922293,WEST AVENUE SOUTH B327,2024-04-19T04:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T04:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-129.19
922293,WEST AVENUE SOUTH B327,2024-04-19T04:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T04:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-8.25
922293,WEST AVENUE SOUTH B327,2024-04-19T04:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T04:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-14.75
922293,WEST AVENUE SOUTH B327,2024-04-19T04:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T04:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T04:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T04:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.65206
922293,WEST AVENUE SOUTH B327,2024-04-19T04:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.89853
922293,WEST AVENUE SOUTH B327,2024-04-19T04:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.92154
922293,WEST AVENUE SOUTH B327,2024-04-19T04:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T04:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
922293,WEST AVENUE SOUTH B327,2024-04-19T04:30:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
922293,WEST AVENUE SOUTH B327,2024-04-19T04:30:00.000+00:00,feeder,5,N Current (Min),A,9.25
922293,WEST AVENUE SOUTH B327,2024-04-19T04:30:00.000+00:00,feeder,5,N Current (Max),A,27.38
922293,WEST AVENUE SOUTH B327,2024-04-19T04:30:00.000+00:00,feeder,5,N Current (RMS),A,14.25
922293,WEST AVENUE SOUTH B327,2024-04-19T04:30:00.000+00:00,feeder,5,L3 Current (Min),A,10.25
922293,WEST AVENUE SOUTH B327,2024-04-19T04:30:00.000+00:00,feeder,5,L3 Current (Max),A,34.75
922293,WEST AVENUE SOUTH B327,2024-04-19T04:30:00.000+00:00,feeder,5,L3 Current (RMS),A,13.75
922293,WEST AVENUE SOUTH B327,2024-04-19T04:30:00.000+00:00,feeder,5,L2 Current (Min),A,7.5
922293,WEST AVENUE SOUTH B327,2024-04-19T04:30:00.000+00:00,feeder,5,L2 Current (Max),A,17.38
922293,WEST AVENUE SOUTH B327,2024-04-19T04:30:00.000+00:00,feeder,5,L2 Current (RMS),A,8.62
922293,WEST AVENUE SOUTH B327,2024-04-19T04:30:00.000+00:00,feeder,5,L1 Current (Min),A,10.62
922293,WEST AVENUE SOUTH B327,2024-04-19T04:30:00.000+00:00,feeder,5,L1 Current (Max),A,29.0
922293,WEST AVENUE SOUTH B327,2024-04-19T04:30:00.000+00:00,feeder,5,L1 Current (RMS),A,17.25
922293,WEST AVENUE SOUTH B327,2024-04-19T04:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T04:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-150.56
922293,WEST AVENUE SOUTH B327,2024-04-19T04:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T04:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.5
922293,WEST AVENUE SOUTH B327,2024-04-19T04:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T04:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.63
922293,WEST AVENUE SOUTH B327,2024-04-19T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
922293,WEST AVENUE SOUTH B327,2024-04-19T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
922293,WEST AVENUE SOUTH B327,2024-04-19T04:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.80334
922293,WEST AVENUE SOUTH B327,2024-04-19T04:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94629
922293,WEST AVENUE SOUTH B327,2024-04-19T04:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91492
922293,WEST AVENUE SOUTH B327,2024-04-19T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
922293,WEST AVENUE SOUTH B327,2024-04-19T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
922293,WEST AVENUE SOUTH B327,2024-04-19T04:30:00.000+00:00,feeder,4,N Current (Min),A,24.0
922293,WEST AVENUE SOUTH B327,2024-04-19T04:30:00.000+00:00,feeder,4,N Current (Max),A,41.62
922293,WEST AVENUE SOUTH B327,2024-04-19T04:30:00.000+00:00,feeder,4,N Current (RMS),A,29.88
922293,WEST AVENUE SOUTH B327,2024-04-19T04:30:00.000+00:00,feeder,4,L3 Current (Min),A,39.12
922293,WEST AVENUE SOUTH B327,2024-04-19T04:30:00.000+00:00,feeder,4,L3 Current (Max),A,62.62
922293,WEST AVENUE SOUTH B327,2024-04-19T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,48.5
922293,WEST AVENUE SOUTH B327,2024-04-19T04:30:00.000+00:00,feeder,4,L2 Current (Min),A,40.75
922293,WEST AVENUE SOUTH B327,2024-04-19T04:30:00.000+00:00,feeder,4,L2 Current (Max),A,78.25
922293,WEST AVENUE SOUTH B327,2024-04-19T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,51.25
922293,WEST AVENUE SOUTH B327,2024-04-19T04:30:00.000+00:00,feeder,4,L1 Current (Min),A,42.25
922293,WEST AVENUE SOUTH B327,2024-04-19T04:30:00.000+00:00,feeder,4,L1 Current (Max),A,73.12
922293,WEST AVENUE SOUTH B327,2024-04-19T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,47.25
922293,WEST AVENUE SOUTH B327,2024-04-19T04:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T04:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-136.87
922293,WEST AVENUE SOUTH B327,2024-04-19T04:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T04:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.19
922293,WEST AVENUE SOUTH B327,2024-04-19T04:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T04:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.19
922293,WEST AVENUE SOUTH B327,2024-04-19T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T04:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.70977
922293,WEST AVENUE SOUTH B327,2024-04-19T04:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9657
922293,WEST AVENUE SOUTH B327,2024-04-19T04:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94592
922293,WEST AVENUE SOUTH B327,2024-04-19T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
922293,WEST AVENUE SOUTH B327,2024-04-19T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
922293,WEST AVENUE SOUTH B327,2024-04-19T04:30:00.000+00:00,feeder,3,N Current (Min),A,4.38
922293,WEST AVENUE SOUTH B327,2024-04-19T04:30:00.000+00:00,feeder,3,N Current (Max),A,10.75
922293,WEST AVENUE SOUTH B327,2024-04-19T04:30:00.000+00:00,feeder,3,N Current (RMS),A,5.12
922293,WEST AVENUE SOUTH B327,2024-04-19T04:30:00.000+00:00,feeder,3,L3 Current (Min),A,3.0
922293,WEST AVENUE SOUTH B327,2024-04-19T04:30:00.000+00:00,feeder,3,L3 Current (Max),A,5.38
922293,WEST AVENUE SOUTH B327,2024-04-19T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,3.88
922293,WEST AVENUE SOUTH B327,2024-04-19T04:30:00.000+00:00,feeder,3,L2 Current (Min),A,6.0
922293,WEST AVENUE SOUTH B327,2024-04-19T04:30:00.000+00:00,feeder,3,L2 Current (Max),A,17.75
922293,WEST AVENUE SOUTH B327,2024-04-19T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,6.62
922293,WEST AVENUE SOUTH B327,2024-04-19T04:30:00.000+00:00,feeder,3,L1 Current (Min),A,1.12
922293,WEST AVENUE SOUTH B327,2024-04-19T04:30:00.000+00:00,feeder,3,L1 Current (Max),A,10.25
922293,WEST AVENUE SOUTH B327,2024-04-19T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,8.62
922293,WEST AVENUE SOUTH B327,2024-04-19T04:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T04:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-129.63
922293,WEST AVENUE SOUTH B327,2024-04-19T04:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T04:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.25
922293,WEST AVENUE SOUTH B327,2024-04-19T04:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T04:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.25
922293,WEST AVENUE SOUTH B327,2024-04-19T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T04:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.64688
922293,WEST AVENUE SOUTH B327,2024-04-19T04:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99481
922293,WEST AVENUE SOUTH B327,2024-04-19T04:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98743
922293,WEST AVENUE SOUTH B327,2024-04-19T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
922293,WEST AVENUE SOUTH B327,2024-04-19T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
922293,WEST AVENUE SOUTH B327,2024-04-19T04:30:00.000+00:00,feeder,2,N Current (Min),A,8.5
922293,WEST AVENUE SOUTH B327,2024-04-19T04:30:00.000+00:00,feeder,2,N Current (Max),A,37.38
922293,WEST AVENUE SOUTH B327,2024-04-19T04:30:00.000+00:00,feeder,2,N Current (RMS),A,16.62
922293,WEST AVENUE SOUTH B327,2024-04-19T04:30:00.000+00:00,feeder,2,L3 Current (Min),A,19.0
922293,WEST AVENUE SOUTH B327,2024-04-19T04:30:00.000+00:00,feeder,2,L3 Current (Max),A,39.5
922293,WEST AVENUE SOUTH B327,2024-04-19T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,23.75
922293,WEST AVENUE SOUTH B327,2024-04-19T04:30:00.000+00:00,feeder,2,L2 Current (Min),A,27.25
922293,WEST AVENUE SOUTH B327,2024-04-19T04:30:00.000+00:00,feeder,2,L2 Current (Max),A,57.75
922293,WEST AVENUE SOUTH B327,2024-04-19T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,36.75
922293,WEST AVENUE SOUTH B327,2024-04-19T04:30:00.000+00:00,feeder,2,L1 Current (Min),A,14.75
922293,WEST AVENUE SOUTH B327,2024-04-19T04:30:00.000+00:00,feeder,2,L1 Current (Max),A,35.5
922293,WEST AVENUE SOUTH B327,2024-04-19T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,23.0
922293,WEST AVENUE SOUTH B327,2024-04-19T04:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T04:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-134.0
922293,WEST AVENUE SOUTH B327,2024-04-19T04:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T04:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.31
922293,WEST AVENUE SOUTH B327,2024-04-19T04:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T04:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,4.31
922293,WEST AVENUE SOUTH B327,2024-04-19T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T04:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.74438
922293,WEST AVENUE SOUTH B327,2024-04-19T04:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98047
922293,WEST AVENUE SOUTH B327,2024-04-19T04:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98999
922293,WEST AVENUE SOUTH B327,2024-04-19T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
922293,WEST AVENUE SOUTH B327,2024-04-19T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
922293,WEST AVENUE SOUTH B327,2024-04-19T04:30:00.000+00:00,feeder,1,N Current (Min),A,27.75
922293,WEST AVENUE SOUTH B327,2024-04-19T04:30:00.000+00:00,feeder,1,N Current (Max),A,17.62
922293,WEST AVENUE SOUTH B327,2024-04-19T04:30:00.000+00:00,feeder,1,L3 Current (Min),A,24.88
922293,WEST AVENUE SOUTH B327,2024-04-19T04:30:00.000+00:00,feeder,1,L3 Current (Max),A,60.25
922293,WEST AVENUE SOUTH B327,2024-04-19T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,31.38
922293,WEST AVENUE SOUTH B327,2024-04-19T04:30:00.000+00:00,feeder,1,L2 Current (Min),A,20.38
922293,WEST AVENUE SOUTH B327,2024-04-19T04:30:00.000+00:00,feeder,1,L2 Current (Max),A,64.12
922293,WEST AVENUE SOUTH B327,2024-04-19T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,31.88
922293,WEST AVENUE SOUTH B327,2024-04-19T04:30:00.000+00:00,feeder,1,L1 Current (Min),A,30.5
922293,WEST AVENUE SOUTH B327,2024-04-19T04:30:00.000+00:00,feeder,1,L1 Current (Max),A,73.12
922293,WEST AVENUE SOUTH B327,2024-04-19T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,42.38
922293,WEST AVENUE SOUTH B327,2024-04-19T04:30:00.000+00:00,busbar,,L3 Voltage (Min),V,2.34
922293,WEST AVENUE SOUTH B327,2024-04-19T04:30:00.000+00:00,busbar,,L3 Voltage (Max),V,2.64
922293,WEST AVENUE SOUTH B327,2024-04-19T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.41
922293,WEST AVENUE SOUTH B327,2024-04-19T04:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.02
922293,WEST AVENUE SOUTH B327,2024-04-19T04:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.98
922293,WEST AVENUE SOUTH B327,2024-04-19T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
922293,WEST AVENUE SOUTH B327,2024-04-19T04:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.95
922293,WEST AVENUE SOUTH B327,2024-04-19T04:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.72
922293,WEST AVENUE SOUTH B327,2024-04-19T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
922293,WEST AVENUE SOUTH B327,2024-04-19T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
922293,WEST AVENUE SOUTH B327,2024-04-19T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
922293,WEST AVENUE SOUTH B327,2024-04-19T04:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T04:30:00.000+00:00,busbar,,L2 Active Power,kW,35.0
922293,WEST AVENUE SOUTH B327,2024-04-19T04:30:00.000+00:00,busbar,,L1 Active Power,kW,37.0
922293,WEST AVENUE SOUTH B327,2024-04-19T04:30:00.000+00:00,busbar,,N Current (Min),A,59.88
922293,WEST AVENUE SOUTH B327,2024-04-19T04:30:00.000+00:00,busbar,,N Current (Max),A,81.5
922293,WEST AVENUE SOUTH B327,2024-04-19T04:30:00.000+00:00,busbar,,N Current (RMS),A,65.88
922293,WEST AVENUE SOUTH B327,2024-04-19T04:30:00.000+00:00,busbar,,L3 Current (Min),A,119.38
922293,WEST AVENUE SOUTH B327,2024-04-19T04:30:00.000+00:00,busbar,,L3 Current (Max),A,176.25
922293,WEST AVENUE SOUTH B327,2024-04-19T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,141.12
922293,WEST AVENUE SOUTH B327,2024-04-19T04:30:00.000+00:00,busbar,,L2 Current (Min),A,120.5
922293,WEST AVENUE SOUTH B327,2024-04-19T04:30:00.000+00:00,busbar,,L2 Current (Max),A,184.25
922293,WEST AVENUE SOUTH B327,2024-04-19T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.0
922293,WEST AVENUE SOUTH B327,2024-04-19T04:30:00.000+00:00,busbar,,L1 Current (Min),A,130.38
922293,WEST AVENUE SOUTH B327,2024-04-19T04:30:00.000+00:00,busbar,,L1 Current (Max),A,194.25
922293,WEST AVENUE SOUTH B327,2024-04-19T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,156.25
922293,WEST AVENUE SOUTH B327,2024-04-19T04:30:00.000+00:00,transformer,,Temperature,C,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T04:30:00.000+00:00,ambient,,Temperature,C,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T04:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T04:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-134.25
922293,WEST AVENUE SOUTH B327,2024-04-19T04:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T04:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-22.06
922293,WEST AVENUE SOUTH B327,2024-04-19T04:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T04:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.06
922293,WEST AVENUE SOUTH B327,2024-04-19T04:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T04:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T04:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T04:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,-0.68292
922293,WEST AVENUE SOUTH B327,2024-04-19T04:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.92523
922293,WEST AVENUE SOUTH B327,2024-04-19T04:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99609
922293,WEST AVENUE SOUTH B327,2024-04-19T04:20:00.000+00:00,feeder,6,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T04:20:00.000+00:00,feeder,6,L2 Active Power,kW,3.0
922293,WEST AVENUE SOUTH B327,2024-04-19T04:20:00.000+00:00,feeder,6,L1 Active Power,kW,5.0
922293,WEST AVENUE SOUTH B327,2024-04-19T04:20:00.000+00:00,feeder,6,N Current (Min),A,6.25
922293,WEST AVENUE SOUTH B327,2024-04-19T04:20:00.000+00:00,feeder,6,N Current (Max),A,20.12
922293,WEST AVENUE SOUTH B327,2024-04-19T04:20:00.000+00:00,feeder,6,N Current (RMS),A,10.38
922293,WEST AVENUE SOUTH B327,2024-04-19T04:20:00.000+00:00,feeder,6,L3 Current (Min),A,17.88
922293,WEST AVENUE SOUTH B327,2024-04-19T04:20:00.000+00:00,feeder,6,L3 Current (Max),A,35.5
922293,WEST AVENUE SOUTH B327,2024-04-19T04:20:00.000+00:00,feeder,6,L3 Current (RMS),A,24.38
922293,WEST AVENUE SOUTH B327,2024-04-19T04:20:00.000+00:00,feeder,6,L2 Current (Min),A,11.12
922293,WEST AVENUE SOUTH B327,2024-04-19T04:20:00.000+00:00,feeder,6,L2 Current (Max),A,32.12
922293,WEST AVENUE SOUTH B327,2024-04-19T04:20:00.000+00:00,feeder,6,L2 Current (RMS),A,15.0
922293,WEST AVENUE SOUTH B327,2024-04-19T04:20:00.000+00:00,feeder,6,L1 Current (Min),A,18.12
922293,WEST AVENUE SOUTH B327,2024-04-19T04:20:00.000+00:00,feeder,6,L1 Current (Max),A,27.88
922293,WEST AVENUE SOUTH B327,2024-04-19T04:20:00.000+00:00,feeder,6,L1 Current (RMS),A,19.12
922293,WEST AVENUE SOUTH B327,2024-04-19T04:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T04:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-131.0
922293,WEST AVENUE SOUTH B327,2024-04-19T04:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T04:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-21.38
922293,WEST AVENUE SOUTH B327,2024-04-19T04:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T04:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-10.69
922293,WEST AVENUE SOUTH B327,2024-04-19T04:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T04:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T04:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T04:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.65124
922293,WEST AVENUE SOUTH B327,2024-04-19T04:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.86688
922293,WEST AVENUE SOUTH B327,2024-04-19T04:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98416
922293,WEST AVENUE SOUTH B327,2024-04-19T04:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T04:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
922293,WEST AVENUE SOUTH B327,2024-04-19T04:20:00.000+00:00,feeder,5,L1 Active Power,kW,10.0
922293,WEST AVENUE SOUTH B327,2024-04-19T04:20:00.000+00:00,feeder,5,N Current (Min),A,13.38
922293,WEST AVENUE SOUTH B327,2024-04-19T04:20:00.000+00:00,feeder,5,N Current (Max),A,60.75
922293,WEST AVENUE SOUTH B327,2024-04-19T04:20:00.000+00:00,feeder,5,N Current (RMS),A,33.5
922293,WEST AVENUE SOUTH B327,2024-04-19T04:20:00.000+00:00,feeder,5,L3 Current (Min),A,10.5
922293,WEST AVENUE SOUTH B327,2024-04-19T04:20:00.000+00:00,feeder,5,L3 Current (Max),A,30.62
922293,WEST AVENUE SOUTH B327,2024-04-19T04:20:00.000+00:00,feeder,5,L3 Current (RMS),A,16.88
922293,WEST AVENUE SOUTH B327,2024-04-19T04:20:00.000+00:00,feeder,5,L2 Current (Min),A,7.5
922293,WEST AVENUE SOUTH B327,2024-04-19T04:20:00.000+00:00,feeder,5,L2 Current (Max),A,12.88
922293,WEST AVENUE SOUTH B327,2024-04-19T04:20:00.000+00:00,feeder,5,L2 Current (RMS),A,8.0
922293,WEST AVENUE SOUTH B327,2024-04-19T04:20:00.000+00:00,feeder,5,L1 Current (Min),A,17.25
922293,WEST AVENUE SOUTH B327,2024-04-19T04:20:00.000+00:00,feeder,5,L1 Current (Max),A,73.0
922293,WEST AVENUE SOUTH B327,2024-04-19T04:20:00.000+00:00,feeder,5,L1 Current (RMS),A,40.5
922293,WEST AVENUE SOUTH B327,2024-04-19T04:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T04:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-141.81
922293,WEST AVENUE SOUTH B327,2024-04-19T04:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T04:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.06
922293,WEST AVENUE SOUTH B327,2024-04-19T04:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T04:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-21.69
922293,WEST AVENUE SOUTH B327,2024-04-19T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
922293,WEST AVENUE SOUTH B327,2024-04-19T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
922293,WEST AVENUE SOUTH B327,2024-04-19T04:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.8056
922293,WEST AVENUE SOUTH B327,2024-04-19T04:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96454
922293,WEST AVENUE SOUTH B327,2024-04-19T04:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91879
922293,WEST AVENUE SOUTH B327,2024-04-19T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
922293,WEST AVENUE SOUTH B327,2024-04-19T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
922293,WEST AVENUE SOUTH B327,2024-04-19T04:20:00.000+00:00,feeder,4,N Current (Min),A,23.62
922293,WEST AVENUE SOUTH B327,2024-04-19T04:20:00.000+00:00,feeder,4,N Current (Max),A,40.25
922293,WEST AVENUE SOUTH B327,2024-04-19T04:20:00.000+00:00,feeder,4,N Current (RMS),A,28.0
922293,WEST AVENUE SOUTH B327,2024-04-19T04:20:00.000+00:00,feeder,4,L3 Current (Min),A,40.88
922293,WEST AVENUE SOUTH B327,2024-04-19T04:20:00.000+00:00,feeder,4,L3 Current (Max),A,62.5
922293,WEST AVENUE SOUTH B327,2024-04-19T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,46.75
922293,WEST AVENUE SOUTH B327,2024-04-19T04:20:00.000+00:00,feeder,4,L2 Current (Min),A,46.12
922293,WEST AVENUE SOUTH B327,2024-04-19T04:20:00.000+00:00,feeder,4,L2 Current (Max),A,73.75
922293,WEST AVENUE SOUTH B327,2024-04-19T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,56.5
922293,WEST AVENUE SOUTH B327,2024-04-19T04:20:00.000+00:00,feeder,4,L1 Current (Min),A,41.88
922293,WEST AVENUE SOUTH B327,2024-04-19T04:20:00.000+00:00,feeder,4,L1 Current (Max),A,58.38
922293,WEST AVENUE SOUTH B327,2024-04-19T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,44.5
922293,WEST AVENUE SOUTH B327,2024-04-19T04:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T04:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-136.81
922293,WEST AVENUE SOUTH B327,2024-04-19T04:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T04:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.37
922293,WEST AVENUE SOUTH B327,2024-04-19T04:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T04:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-47.5
922293,WEST AVENUE SOUTH B327,2024-04-19T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T04:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.63424
922293,WEST AVENUE SOUTH B327,2024-04-19T04:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95517
922293,WEST AVENUE SOUTH B327,2024-04-19T04:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.57552
922293,WEST AVENUE SOUTH B327,2024-04-19T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T04:20:00.000+00:00,feeder,3,N Current (Min),A,3.88
922293,WEST AVENUE SOUTH B327,2024-04-19T04:20:00.000+00:00,feeder,3,N Current (Max),A,11.88
922293,WEST AVENUE SOUTH B327,2024-04-19T04:20:00.000+00:00,feeder,3,N Current (RMS),A,4.75
922293,WEST AVENUE SOUTH B327,2024-04-19T04:20:00.000+00:00,feeder,3,L3 Current (Min),A,3.25
922293,WEST AVENUE SOUTH B327,2024-04-19T04:20:00.000+00:00,feeder,3,L3 Current (Max),A,16.12
922293,WEST AVENUE SOUTH B327,2024-04-19T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,4.25
922293,WEST AVENUE SOUTH B327,2024-04-19T04:20:00.000+00:00,feeder,3,L2 Current (Min),A,5.5
922293,WEST AVENUE SOUTH B327,2024-04-19T04:20:00.000+00:00,feeder,3,L2 Current (Max),A,8.62
922293,WEST AVENUE SOUTH B327,2024-04-19T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,6.38
922293,WEST AVENUE SOUTH B327,2024-04-19T04:20:00.000+00:00,feeder,3,L1 Current (Min),A,1.12
922293,WEST AVENUE SOUTH B327,2024-04-19T04:20:00.000+00:00,feeder,3,L1 Current (Max),A,2.12
922293,WEST AVENUE SOUTH B327,2024-04-19T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,1.25
922293,WEST AVENUE SOUTH B327,2024-04-19T04:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T04:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-136.19
922293,WEST AVENUE SOUTH B327,2024-04-19T04:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T04:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.0
922293,WEST AVENUE SOUTH B327,2024-04-19T04:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T04:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.81
922293,WEST AVENUE SOUTH B327,2024-04-19T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T04:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.69488
922293,WEST AVENUE SOUTH B327,2024-04-19T04:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99451
922293,WEST AVENUE SOUTH B327,2024-04-19T04:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98541
922293,WEST AVENUE SOUTH B327,2024-04-19T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
922293,WEST AVENUE SOUTH B327,2024-04-19T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
