Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922293,WEST AVENUE SOUTH B327,2024-04-19T04:20:00.000+00:00,feeder,2,N Current (Min),A,9.0
922293,WEST AVENUE SOUTH B327,2024-04-19T04:20:00.000+00:00,feeder,2,N Current (Max),A,48.88
922293,WEST AVENUE SOUTH B327,2024-04-19T04:20:00.000+00:00,feeder,2,N Current (RMS),A,23.38
922293,WEST AVENUE SOUTH B327,2024-04-19T04:20:00.000+00:00,feeder,2,L3 Current (Min),A,13.5
922293,WEST AVENUE SOUTH B327,2024-04-19T04:20:00.000+00:00,feeder,2,L3 Current (Max),A,31.38
922293,WEST AVENUE SOUTH B327,2024-04-19T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,17.88
922293,WEST AVENUE SOUTH B327,2024-04-19T04:20:00.000+00:00,feeder,2,L2 Current (Min),A,19.62
922293,WEST AVENUE SOUTH B327,2024-04-19T04:20:00.000+00:00,feeder,2,L2 Current (Max),A,62.62
922293,WEST AVENUE SOUTH B327,2024-04-19T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,39.75
922293,WEST AVENUE SOUTH B327,2024-04-19T04:20:00.000+00:00,feeder,2,L1 Current (Min),A,14.75
922293,WEST AVENUE SOUTH B327,2024-04-19T04:20:00.000+00:00,feeder,2,L1 Current (Max),A,31.5
922293,WEST AVENUE SOUTH B327,2024-04-19T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,22.88
922293,WEST AVENUE SOUTH B327,2024-04-19T04:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T04:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-145.19
922293,WEST AVENUE SOUTH B327,2024-04-19T04:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T04:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.5
922293,WEST AVENUE SOUTH B327,2024-04-19T04:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T04:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.69
922293,WEST AVENUE SOUTH B327,2024-04-19T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T04:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.79754
922293,WEST AVENUE SOUTH B327,2024-04-19T04:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96909
922293,WEST AVENUE SOUTH B327,2024-04-19T04:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99213
922293,WEST AVENUE SOUTH B327,2024-04-19T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
922293,WEST AVENUE SOUTH B327,2024-04-19T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
922293,WEST AVENUE SOUTH B327,2024-04-19T04:20:00.000+00:00,feeder,1,N Current (Min),A,32.88
922293,WEST AVENUE SOUTH B327,2024-04-19T04:20:00.000+00:00,feeder,1,N Current (Max),A,18.25
922293,WEST AVENUE SOUTH B327,2024-04-19T04:20:00.000+00:00,feeder,1,L3 Current (Min),A,25.62
922293,WEST AVENUE SOUTH B327,2024-04-19T04:20:00.000+00:00,feeder,1,L3 Current (Max),A,54.5
922293,WEST AVENUE SOUTH B327,2024-04-19T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,28.5
922293,WEST AVENUE SOUTH B327,2024-04-19T04:20:00.000+00:00,feeder,1,L2 Current (Min),A,20.25
922293,WEST AVENUE SOUTH B327,2024-04-19T04:20:00.000+00:00,feeder,1,L2 Current (Max),A,47.38
922293,WEST AVENUE SOUTH B327,2024-04-19T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,24.75
922293,WEST AVENUE SOUTH B327,2024-04-19T04:20:00.000+00:00,feeder,1,L1 Current (Min),A,27.25
922293,WEST AVENUE SOUTH B327,2024-04-19T04:20:00.000+00:00,feeder,1,L1 Current (Max),A,65.75
922293,WEST AVENUE SOUTH B327,2024-04-19T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,41.75
922293,WEST AVENUE SOUTH B327,2024-04-19T04:20:00.000+00:00,busbar,,L3 Voltage (Min),V,2.34
922293,WEST AVENUE SOUTH B327,2024-04-19T04:20:00.000+00:00,busbar,,L3 Voltage (Max),V,2.67
922293,WEST AVENUE SOUTH B327,2024-04-19T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.41
922293,WEST AVENUE SOUTH B327,2024-04-19T04:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.17
922293,WEST AVENUE SOUTH B327,2024-04-19T04:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.98
922293,WEST AVENUE SOUTH B327,2024-04-19T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
922293,WEST AVENUE SOUTH B327,2024-04-19T04:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.03
922293,WEST AVENUE SOUTH B327,2024-04-19T04:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.75
922293,WEST AVENUE SOUTH B327,2024-04-19T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
922293,WEST AVENUE SOUTH B327,2024-04-19T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
922293,WEST AVENUE SOUTH B327,2024-04-19T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
922293,WEST AVENUE SOUTH B327,2024-04-19T04:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T04:20:00.000+00:00,busbar,,L2 Active Power,kW,36.0
922293,WEST AVENUE SOUTH B327,2024-04-19T04:20:00.000+00:00,busbar,,L1 Active Power,kW,40.0
922293,WEST AVENUE SOUTH B327,2024-04-19T04:20:00.000+00:00,busbar,,N Current (Min),A,59.5
922293,WEST AVENUE SOUTH B327,2024-04-19T04:20:00.000+00:00,busbar,,N Current (Max),A,89.0
922293,WEST AVENUE SOUTH B327,2024-04-19T04:20:00.000+00:00,busbar,,N Current (RMS),A,69.12
922293,WEST AVENUE SOUTH B327,2024-04-19T04:20:00.000+00:00,busbar,,L3 Current (Min),A,120.38
922293,WEST AVENUE SOUTH B327,2024-04-19T04:20:00.000+00:00,busbar,,L3 Current (Max),A,161.38
922293,WEST AVENUE SOUTH B327,2024-04-19T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.5
922293,WEST AVENUE SOUTH B327,2024-04-19T04:20:00.000+00:00,busbar,,L2 Current (Min),A,124.62
922293,WEST AVENUE SOUTH B327,2024-04-19T04:20:00.000+00:00,busbar,,L2 Current (Max),A,175.12
922293,WEST AVENUE SOUTH B327,2024-04-19T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,149.0
922293,WEST AVENUE SOUTH B327,2024-04-19T04:20:00.000+00:00,busbar,,L1 Current (Min),A,137.5
922293,WEST AVENUE SOUTH B327,2024-04-19T04:20:00.000+00:00,busbar,,L1 Current (Max),A,214.75
922293,WEST AVENUE SOUTH B327,2024-04-19T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,168.12
922293,WEST AVENUE SOUTH B327,2024-04-19T04:20:00.000+00:00,transformer,,Temperature,C,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T04:20:00.000+00:00,ambient,,Temperature,C,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T04:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T04:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-136.31
922293,WEST AVENUE SOUTH B327,2024-04-19T04:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T04:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-22.12
922293,WEST AVENUE SOUTH B327,2024-04-19T04:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T04:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,0.25
922293,WEST AVENUE SOUTH B327,2024-04-19T04:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T04:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T04:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T04:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,-0.69458
922293,WEST AVENUE SOUTH B327,2024-04-19T04:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.85943
922293,WEST AVENUE SOUTH B327,2024-04-19T04:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.996
922293,WEST AVENUE SOUTH B327,2024-04-19T04:10:00.000+00:00,feeder,6,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T04:10:00.000+00:00,feeder,6,L2 Active Power,kW,2.0
922293,WEST AVENUE SOUTH B327,2024-04-19T04:10:00.000+00:00,feeder,6,L1 Active Power,kW,5.0
922293,WEST AVENUE SOUTH B327,2024-04-19T04:10:00.000+00:00,feeder,6,N Current (Min),A,6.5
922293,WEST AVENUE SOUTH B327,2024-04-19T04:10:00.000+00:00,feeder,6,N Current (Max),A,21.12
922293,WEST AVENUE SOUTH B327,2024-04-19T04:10:00.000+00:00,feeder,6,N Current (RMS),A,11.25
922293,WEST AVENUE SOUTH B327,2024-04-19T04:10:00.000+00:00,feeder,6,L3 Current (Min),A,18.12
922293,WEST AVENUE SOUTH B327,2024-04-19T04:10:00.000+00:00,feeder,6,L3 Current (Max),A,29.5
922293,WEST AVENUE SOUTH B327,2024-04-19T04:10:00.000+00:00,feeder,6,L3 Current (RMS),A,20.5
922293,WEST AVENUE SOUTH B327,2024-04-19T04:10:00.000+00:00,feeder,6,L2 Current (Min),A,10.5
922293,WEST AVENUE SOUTH B327,2024-04-19T04:10:00.000+00:00,feeder,6,L2 Current (Max),A,16.62
922293,WEST AVENUE SOUTH B327,2024-04-19T04:10:00.000+00:00,feeder,6,L2 Current (RMS),A,11.62
922293,WEST AVENUE SOUTH B327,2024-04-19T04:10:00.000+00:00,feeder,6,L1 Current (Min),A,18.25
922293,WEST AVENUE SOUTH B327,2024-04-19T04:10:00.000+00:00,feeder,6,L1 Current (Max),A,31.25
922293,WEST AVENUE SOUTH B327,2024-04-19T04:10:00.000+00:00,feeder,6,L1 Current (RMS),A,20.25
922293,WEST AVENUE SOUTH B327,2024-04-19T04:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T04:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-131.31
922293,WEST AVENUE SOUTH B327,2024-04-19T04:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T04:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-7.44
922293,WEST AVENUE SOUTH B327,2024-04-19T04:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T04:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.38
922293,WEST AVENUE SOUTH B327,2024-04-19T04:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T04:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T04:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T04:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.59615
922293,WEST AVENUE SOUTH B327,2024-04-19T04:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.91199
922293,WEST AVENUE SOUTH B327,2024-04-19T04:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9379
922293,WEST AVENUE SOUTH B327,2024-04-19T04:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T04:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
922293,WEST AVENUE SOUTH B327,2024-04-19T04:10:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
922293,WEST AVENUE SOUTH B327,2024-04-19T04:10:00.000+00:00,feeder,5,N Current (Min),A,9.0
922293,WEST AVENUE SOUTH B327,2024-04-19T04:10:00.000+00:00,feeder,5,N Current (Max),A,57.88
922293,WEST AVENUE SOUTH B327,2024-04-19T04:10:00.000+00:00,feeder,5,N Current (RMS),A,26.25
922293,WEST AVENUE SOUTH B327,2024-04-19T04:10:00.000+00:00,feeder,5,L3 Current (Min),A,11.38
922293,WEST AVENUE SOUTH B327,2024-04-19T04:10:00.000+00:00,feeder,5,L3 Current (Max),A,21.12
922293,WEST AVENUE SOUTH B327,2024-04-19T04:10:00.000+00:00,feeder,5,L3 Current (RMS),A,12.62
922293,WEST AVENUE SOUTH B327,2024-04-19T04:10:00.000+00:00,feeder,5,L2 Current (Min),A,7.88
922293,WEST AVENUE SOUTH B327,2024-04-19T04:10:00.000+00:00,feeder,5,L2 Current (Max),A,17.75
922293,WEST AVENUE SOUTH B327,2024-04-19T04:10:00.000+00:00,feeder,5,L2 Current (RMS),A,8.5
922293,WEST AVENUE SOUTH B327,2024-04-19T04:10:00.000+00:00,feeder,5,L1 Current (Min),A,10.75
922293,WEST AVENUE SOUTH B327,2024-04-19T04:10:00.000+00:00,feeder,5,L1 Current (Max),A,66.62
922293,WEST AVENUE SOUTH B327,2024-04-19T04:10:00.000+00:00,feeder,5,L1 Current (RMS),A,30.62
922293,WEST AVENUE SOUTH B327,2024-04-19T04:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T04:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-147.94
922293,WEST AVENUE SOUTH B327,2024-04-19T04:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T04:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.06
922293,WEST AVENUE SOUTH B327,2024-04-19T04:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T04:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.75
922293,WEST AVENUE SOUTH B327,2024-04-19T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
922293,WEST AVENUE SOUTH B327,2024-04-19T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
922293,WEST AVENUE SOUTH B327,2024-04-19T04:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.81103
922293,WEST AVENUE SOUTH B327,2024-04-19T04:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97391
922293,WEST AVENUE SOUTH B327,2024-04-19T04:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93436
922293,WEST AVENUE SOUTH B327,2024-04-19T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
922293,WEST AVENUE SOUTH B327,2024-04-19T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
922293,WEST AVENUE SOUTH B327,2024-04-19T04:10:00.000+00:00,feeder,4,N Current (Min),A,22.88
922293,WEST AVENUE SOUTH B327,2024-04-19T04:10:00.000+00:00,feeder,4,N Current (Max),A,47.0
922293,WEST AVENUE SOUTH B327,2024-04-19T04:10:00.000+00:00,feeder,4,N Current (RMS),A,30.75
922293,WEST AVENUE SOUTH B327,2024-04-19T04:10:00.000+00:00,feeder,4,L3 Current (Min),A,40.25
922293,WEST AVENUE SOUTH B327,2024-04-19T04:10:00.000+00:00,feeder,4,L3 Current (Max),A,72.75
922293,WEST AVENUE SOUTH B327,2024-04-19T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,49.0
922293,WEST AVENUE SOUTH B327,2024-04-19T04:10:00.000+00:00,feeder,4,L2 Current (Min),A,39.75
922293,WEST AVENUE SOUTH B327,2024-04-19T04:10:00.000+00:00,feeder,4,L2 Current (Max),A,85.5
922293,WEST AVENUE SOUTH B327,2024-04-19T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,62.12
922293,WEST AVENUE SOUTH B327,2024-04-19T04:10:00.000+00:00,feeder,4,L1 Current (Min),A,42.25
922293,WEST AVENUE SOUTH B327,2024-04-19T04:10:00.000+00:00,feeder,4,L1 Current (Max),A,65.62
922293,WEST AVENUE SOUTH B327,2024-04-19T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,47.75
922293,WEST AVENUE SOUTH B327,2024-04-19T04:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T04:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-137.06
922293,WEST AVENUE SOUTH B327,2024-04-19T04:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T04:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.81
922293,WEST AVENUE SOUTH B327,2024-04-19T04:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T04:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-34.56
922293,WEST AVENUE SOUTH B327,2024-04-19T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T04:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.74081
922293,WEST AVENUE SOUTH B327,2024-04-19T04:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95468
922293,WEST AVENUE SOUTH B327,2024-04-19T04:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.70526
922293,WEST AVENUE SOUTH B327,2024-04-19T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
922293,WEST AVENUE SOUTH B327,2024-04-19T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T04:10:00.000+00:00,feeder,3,N Current (Min),A,4.12
922293,WEST AVENUE SOUTH B327,2024-04-19T04:10:00.000+00:00,feeder,3,N Current (Max),A,13.12
922293,WEST AVENUE SOUTH B327,2024-04-19T04:10:00.000+00:00,feeder,3,N Current (RMS),A,5.5
922293,WEST AVENUE SOUTH B327,2024-04-19T04:10:00.000+00:00,feeder,3,L3 Current (Min),A,3.0
922293,WEST AVENUE SOUTH B327,2024-04-19T04:10:00.000+00:00,feeder,3,L3 Current (Max),A,11.12
922293,WEST AVENUE SOUTH B327,2024-04-19T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,4.62
922293,WEST AVENUE SOUTH B327,2024-04-19T04:10:00.000+00:00,feeder,3,L2 Current (Min),A,5.62
922293,WEST AVENUE SOUTH B327,2024-04-19T04:10:00.000+00:00,feeder,3,L2 Current (Max),A,14.12
922293,WEST AVENUE SOUTH B327,2024-04-19T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,6.5
922293,WEST AVENUE SOUTH B327,2024-04-19T04:10:00.000+00:00,feeder,3,L1 Current (Min),A,1.12
922293,WEST AVENUE SOUTH B327,2024-04-19T04:10:00.000+00:00,feeder,3,L1 Current (Max),A,2.62
922293,WEST AVENUE SOUTH B327,2024-04-19T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,1.38
922293,WEST AVENUE SOUTH B327,2024-04-19T04:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T04:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-135.81
922293,WEST AVENUE SOUTH B327,2024-04-19T04:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T04:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.12
922293,WEST AVENUE SOUTH B327,2024-04-19T04:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T04:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.94
922293,WEST AVENUE SOUTH B327,2024-04-19T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T04:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.69131
922293,WEST AVENUE SOUTH B327,2024-04-19T04:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98825
922293,WEST AVENUE SOUTH B327,2024-04-19T04:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98773
922293,WEST AVENUE SOUTH B327,2024-04-19T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
922293,WEST AVENUE SOUTH B327,2024-04-19T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
922293,WEST AVENUE SOUTH B327,2024-04-19T04:10:00.000+00:00,feeder,2,N Current (Min),A,7.12
922293,WEST AVENUE SOUTH B327,2024-04-19T04:10:00.000+00:00,feeder,2,N Current (Max),A,26.0
922293,WEST AVENUE SOUTH B327,2024-04-19T04:10:00.000+00:00,feeder,2,N Current (RMS),A,15.0
922293,WEST AVENUE SOUTH B327,2024-04-19T04:10:00.000+00:00,feeder,2,L3 Current (Min),A,19.38
922293,WEST AVENUE SOUTH B327,2024-04-19T04:10:00.000+00:00,feeder,2,L3 Current (Max),A,40.12
922293,WEST AVENUE SOUTH B327,2024-04-19T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,26.62
922293,WEST AVENUE SOUTH B327,2024-04-19T04:10:00.000+00:00,feeder,2,L2 Current (Min),A,19.12
922293,WEST AVENUE SOUTH B327,2024-04-19T04:10:00.000+00:00,feeder,2,L2 Current (Max),A,43.12
922293,WEST AVENUE SOUTH B327,2024-04-19T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,30.38
922293,WEST AVENUE SOUTH B327,2024-04-19T04:10:00.000+00:00,feeder,2,L1 Current (Min),A,14.25
922293,WEST AVENUE SOUTH B327,2024-04-19T04:10:00.000+00:00,feeder,2,L1 Current (Max),A,34.75
922293,WEST AVENUE SOUTH B327,2024-04-19T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,22.75
922293,WEST AVENUE SOUTH B327,2024-04-19T04:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T04:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-134.87
922293,WEST AVENUE SOUTH B327,2024-04-19T04:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T04:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.0
922293,WEST AVENUE SOUTH B327,2024-04-19T04:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T04:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.75
922293,WEST AVENUE SOUTH B327,2024-04-19T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T04:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.78866
922293,WEST AVENUE SOUTH B327,2024-04-19T04:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97983
922293,WEST AVENUE SOUTH B327,2024-04-19T04:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99136
922293,WEST AVENUE SOUTH B327,2024-04-19T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
922293,WEST AVENUE SOUTH B327,2024-04-19T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
922293,WEST AVENUE SOUTH B327,2024-04-19T04:10:00.000+00:00,feeder,1,N Current (Min),A,31.38
922293,WEST AVENUE SOUTH B327,2024-04-19T04:10:00.000+00:00,feeder,1,N Current (Max),A,17.0
922293,WEST AVENUE SOUTH B327,2024-04-19T04:10:00.000+00:00,feeder,1,L3 Current (Min),A,25.5
922293,WEST AVENUE SOUTH B327,2024-04-19T04:10:00.000+00:00,feeder,1,L3 Current (Max),A,49.38
922293,WEST AVENUE SOUTH B327,2024-04-19T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,27.38
922293,WEST AVENUE SOUTH B327,2024-04-19T04:10:00.000+00:00,feeder,1,L2 Current (Min),A,22.25
922293,WEST AVENUE SOUTH B327,2024-04-19T04:10:00.000+00:00,feeder,1,L2 Current (Max),A,62.25
922293,WEST AVENUE SOUTH B327,2024-04-19T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,30.12
922293,WEST AVENUE SOUTH B327,2024-04-19T04:10:00.000+00:00,feeder,1,L1 Current (Min),A,31.38
922293,WEST AVENUE SOUTH B327,2024-04-19T04:10:00.000+00:00,feeder,1,L1 Current (Max),A,64.75
922293,WEST AVENUE SOUTH B327,2024-04-19T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,38.25
922293,WEST AVENUE SOUTH B327,2024-04-19T04:10:00.000+00:00,busbar,,L3 Voltage (Min),V,2.31
922293,WEST AVENUE SOUTH B327,2024-04-19T04:10:00.000+00:00,busbar,,L3 Voltage (Max),V,2.62
922293,WEST AVENUE SOUTH B327,2024-04-19T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.41
922293,WEST AVENUE SOUTH B327,2024-04-19T04:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.48
922293,WEST AVENUE SOUTH B327,2024-04-19T04:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.11
922293,WEST AVENUE SOUTH B327,2024-04-19T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
922293,WEST AVENUE SOUTH B327,2024-04-19T04:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.14
922293,WEST AVENUE SOUTH B327,2024-04-19T04:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.92
922293,WEST AVENUE SOUTH B327,2024-04-19T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
922293,WEST AVENUE SOUTH B327,2024-04-19T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
922293,WEST AVENUE SOUTH B327,2024-04-19T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
922293,WEST AVENUE SOUTH B327,2024-04-19T04:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T04:10:00.000+00:00,busbar,,L2 Active Power,kW,35.0
922293,WEST AVENUE SOUTH B327,2024-04-19T04:10:00.000+00:00,busbar,,L1 Active Power,kW,38.0
922293,WEST AVENUE SOUTH B327,2024-04-19T04:10:00.000+00:00,busbar,,N Current (Min),A,55.5
922293,WEST AVENUE SOUTH B327,2024-04-19T04:10:00.000+00:00,busbar,,N Current (Max),A,94.38
922293,WEST AVENUE SOUTH B327,2024-04-19T04:10:00.000+00:00,busbar,,N Current (RMS),A,67.75
922293,WEST AVENUE SOUTH B327,2024-04-19T04:10:00.000+00:00,busbar,,L3 Current (Min),A,123.25
922293,WEST AVENUE SOUTH B327,2024-04-19T04:10:00.000+00:00,busbar,,L3 Current (Max),A,174.75
922293,WEST AVENUE SOUTH B327,2024-04-19T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.5
922293,WEST AVENUE SOUTH B327,2024-04-19T04:10:00.000+00:00,busbar,,L2 Current (Min),A,110.38
922293,WEST AVENUE SOUTH B327,2024-04-19T04:10:00.000+00:00,busbar,,L2 Current (Max),A,189.25
922293,WEST AVENUE SOUTH B327,2024-04-19T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,147.75
922293,WEST AVENUE SOUTH B327,2024-04-19T04:10:00.000+00:00,busbar,,L1 Current (Min),A,125.88
922293,WEST AVENUE SOUTH B327,2024-04-19T04:10:00.000+00:00,busbar,,L1 Current (Max),A,208.25
922293,WEST AVENUE SOUTH B327,2024-04-19T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,159.12
922293,WEST AVENUE SOUTH B327,2024-04-19T04:10:00.000+00:00,transformer,,Temperature,C,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T04:10:00.000+00:00,ambient,,Temperature,C,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T04:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T04:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-135.5
922293,WEST AVENUE SOUTH B327,2024-04-19T04:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T04:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-25.88
922293,WEST AVENUE SOUTH B327,2024-04-19T04:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T04:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,2.31
922293,WEST AVENUE SOUTH B327,2024-04-19T04:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T04:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T04:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T04:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,-0.67907
922293,WEST AVENUE SOUTH B327,2024-04-19T04:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.87921
922293,WEST AVENUE SOUTH B327,2024-04-19T04:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99622
922293,WEST AVENUE SOUTH B327,2024-04-19T04:00:00.000+00:00,feeder,6,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T04:00:00.000+00:00,feeder,6,L2 Active Power,kW,3.0
922293,WEST AVENUE SOUTH B327,2024-04-19T04:00:00.000+00:00,feeder,6,L1 Active Power,kW,5.0
922293,WEST AVENUE SOUTH B327,2024-04-19T04:00:00.000+00:00,feeder,6,N Current (Min),A,6.25
922293,WEST AVENUE SOUTH B327,2024-04-19T04:00:00.000+00:00,feeder,6,N Current (Max),A,25.38
922293,WEST AVENUE SOUTH B327,2024-04-19T04:00:00.000+00:00,feeder,6,N Current (RMS),A,13.5
922293,WEST AVENUE SOUTH B327,2024-04-19T04:00:00.000+00:00,feeder,6,L3 Current (Min),A,18.5
922293,WEST AVENUE SOUTH B327,2024-04-19T04:00:00.000+00:00,feeder,6,L3 Current (Max),A,41.12
922293,WEST AVENUE SOUTH B327,2024-04-19T04:00:00.000+00:00,feeder,6,L3 Current (RMS),A,24.12
922293,WEST AVENUE SOUTH B327,2024-04-19T04:00:00.000+00:00,feeder,6,L2 Current (Min),A,10.62
922293,WEST AVENUE SOUTH B327,2024-04-19T04:00:00.000+00:00,feeder,6,L2 Current (Max),A,18.88
922293,WEST AVENUE SOUTH B327,2024-04-19T04:00:00.000+00:00,feeder,6,L2 Current (RMS),A,11.62
922293,WEST AVENUE SOUTH B327,2024-04-19T04:00:00.000+00:00,feeder,6,L1 Current (Min),A,17.88
922293,WEST AVENUE SOUTH B327,2024-04-19T04:00:00.000+00:00,feeder,6,L1 Current (Max),A,37.5
922293,WEST AVENUE SOUTH B327,2024-04-19T04:00:00.000+00:00,feeder,6,L1 Current (RMS),A,20.5
922293,WEST AVENUE SOUTH B327,2024-04-19T04:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T04:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-124.69
922293,WEST AVENUE SOUTH B327,2024-04-19T04:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T04:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-11.19
922293,WEST AVENUE SOUTH B327,2024-04-19T04:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T04:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-25.38
922293,WEST AVENUE SOUTH B327,2024-04-19T04:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T04:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T04:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T04:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.62084
922293,WEST AVENUE SOUTH B327,2024-04-19T04:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.94507
922293,WEST AVENUE SOUTH B327,2024-04-19T04:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.87942
922293,WEST AVENUE SOUTH B327,2024-04-19T04:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T04:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
922293,WEST AVENUE SOUTH B327,2024-04-19T04:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
922293,WEST AVENUE SOUTH B327,2024-04-19T04:00:00.000+00:00,feeder,5,N Current (Min),A,8.5
922293,WEST AVENUE SOUTH B327,2024-04-19T04:00:00.000+00:00,feeder,5,N Current (Max),A,26.38
922293,WEST AVENUE SOUTH B327,2024-04-19T04:00:00.000+00:00,feeder,5,N Current (RMS),A,11.5
922293,WEST AVENUE SOUTH B327,2024-04-19T04:00:00.000+00:00,feeder,5,L3 Current (Min),A,9.38
922293,WEST AVENUE SOUTH B327,2024-04-19T04:00:00.000+00:00,feeder,5,L3 Current (Max),A,29.75
922293,WEST AVENUE SOUTH B327,2024-04-19T04:00:00.000+00:00,feeder,5,L3 Current (RMS),A,13.12
922293,WEST AVENUE SOUTH B327,2024-04-19T04:00:00.000+00:00,feeder,5,L2 Current (Min),A,7.88
922293,WEST AVENUE SOUTH B327,2024-04-19T04:00:00.000+00:00,feeder,5,L2 Current (Max),A,31.62
922293,WEST AVENUE SOUTH B327,2024-04-19T04:00:00.000+00:00,feeder,5,L2 Current (RMS),A,13.25
922293,WEST AVENUE SOUTH B327,2024-04-19T04:00:00.000+00:00,feeder,5,L1 Current (Min),A,10.38
922293,WEST AVENUE SOUTH B327,2024-04-19T04:00:00.000+00:00,feeder,5,L1 Current (Max),A,24.5
922293,WEST AVENUE SOUTH B327,2024-04-19T04:00:00.000+00:00,feeder,5,L1 Current (RMS),A,13.0
922293,WEST AVENUE SOUTH B327,2024-04-19T04:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T04:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-145.38
922293,WEST AVENUE SOUTH B327,2024-04-19T04:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T04:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.87
922293,WEST AVENUE SOUTH B327,2024-04-19T04:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T04:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.0
922293,WEST AVENUE SOUTH B327,2024-04-19T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
922293,WEST AVENUE SOUTH B327,2024-04-19T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
922293,WEST AVENUE SOUTH B327,2024-04-19T04:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.81079
922293,WEST AVENUE SOUTH B327,2024-04-19T04:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96484
922293,WEST AVENUE SOUTH B327,2024-04-19T04:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92648
922293,WEST AVENUE SOUTH B327,2024-04-19T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
922293,WEST AVENUE SOUTH B327,2024-04-19T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
922293,WEST AVENUE SOUTH B327,2024-04-19T04:00:00.000+00:00,feeder,4,N Current (Min),A,21.62
922293,WEST AVENUE SOUTH B327,2024-04-19T04:00:00.000+00:00,feeder,4,N Current (Max),A,44.62
922293,WEST AVENUE SOUTH B327,2024-04-19T04:00:00.000+00:00,feeder,4,N Current (RMS),A,30.38
922293,WEST AVENUE SOUTH B327,2024-04-19T04:00:00.000+00:00,feeder,4,L3 Current (Min),A,41.88
922293,WEST AVENUE SOUTH B327,2024-04-19T04:00:00.000+00:00,feeder,4,L3 Current (Max),A,63.12
922293,WEST AVENUE SOUTH B327,2024-04-19T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,50.5
922293,WEST AVENUE SOUTH B327,2024-04-19T04:00:00.000+00:00,feeder,4,L2 Current (Min),A,35.12
922293,WEST AVENUE SOUTH B327,2024-04-19T04:00:00.000+00:00,feeder,4,L2 Current (Max),A,81.62
922293,WEST AVENUE SOUTH B327,2024-04-19T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,58.88
922293,WEST AVENUE SOUTH B327,2024-04-19T04:00:00.000+00:00,feeder,4,L1 Current (Min),A,40.88
922293,WEST AVENUE SOUTH B327,2024-04-19T04:00:00.000+00:00,feeder,4,L1 Current (Max),A,62.0
922293,WEST AVENUE SOUTH B327,2024-04-19T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,44.62
922293,WEST AVENUE SOUTH B327,2024-04-19T04:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T04:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-146.75
922293,WEST AVENUE SOUTH B327,2024-04-19T04:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T04:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.12
922293,WEST AVENUE SOUTH B327,2024-04-19T04:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T04:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-33.44
922293,WEST AVENUE SOUTH B327,2024-04-19T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T04:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.79556
922293,WEST AVENUE SOUTH B327,2024-04-19T04:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96088
922293,WEST AVENUE SOUTH B327,2024-04-19T04:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.8009
922293,WEST AVENUE SOUTH B327,2024-04-19T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
922293,WEST AVENUE SOUTH B327,2024-04-19T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T04:00:00.000+00:00,feeder,3,N Current (Min),A,4.88
922293,WEST AVENUE SOUTH B327,2024-04-19T04:00:00.000+00:00,feeder,3,N Current (Max),A,14.88
922293,WEST AVENUE SOUTH B327,2024-04-19T04:00:00.000+00:00,feeder,3,N Current (RMS),A,6.5
922293,WEST AVENUE SOUTH B327,2024-04-19T04:00:00.000+00:00,feeder,3,L3 Current (Min),A,3.62
922293,WEST AVENUE SOUTH B327,2024-04-19T04:00:00.000+00:00,feeder,3,L3 Current (Max),A,6.5
922293,WEST AVENUE SOUTH B327,2024-04-19T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,4.75
922293,WEST AVENUE SOUTH B327,2024-04-19T04:00:00.000+00:00,feeder,3,L2 Current (Min),A,5.75
922293,WEST AVENUE SOUTH B327,2024-04-19T04:00:00.000+00:00,feeder,3,L2 Current (Max),A,15.5
922293,WEST AVENUE SOUTH B327,2024-04-19T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,6.5
922293,WEST AVENUE SOUTH B327,2024-04-19T04:00:00.000+00:00,feeder,3,L1 Current (Min),A,0.62
922293,WEST AVENUE SOUTH B327,2024-04-19T04:00:00.000+00:00,feeder,3,L1 Current (Max),A,6.38
922293,WEST AVENUE SOUTH B327,2024-04-19T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,1.38
922293,WEST AVENUE SOUTH B327,2024-04-19T04:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T04:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-130.75
922293,WEST AVENUE SOUTH B327,2024-04-19T04:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T04:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.5
922293,WEST AVENUE SOUTH B327,2024-04-19T04:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T04:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.56
922293,WEST AVENUE SOUTH B327,2024-04-19T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T04:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.71887
922293,WEST AVENUE SOUTH B327,2024-04-19T04:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98614
922293,WEST AVENUE SOUTH B327,2024-04-19T04:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99063
922293,WEST AVENUE SOUTH B327,2024-04-19T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
922293,WEST AVENUE SOUTH B327,2024-04-19T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
922293,WEST AVENUE SOUTH B327,2024-04-19T04:00:00.000+00:00,feeder,2,N Current (Min),A,7.62
922293,WEST AVENUE SOUTH B327,2024-04-19T04:00:00.000+00:00,feeder,2,N Current (Max),A,23.75
922293,WEST AVENUE SOUTH B327,2024-04-19T04:00:00.000+00:00,feeder,2,N Current (RMS),A,13.12
922293,WEST AVENUE SOUTH B327,2024-04-19T04:00:00.000+00:00,feeder,2,L3 Current (Min),A,13.88
922293,WEST AVENUE SOUTH B327,2024-04-19T04:00:00.000+00:00,feeder,2,L3 Current (Max),A,40.5
922293,WEST AVENUE SOUTH B327,2024-04-19T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,24.0
922293,WEST AVENUE SOUTH B327,2024-04-19T04:00:00.000+00:00,feeder,2,L2 Current (Min),A,14.62
922293,WEST AVENUE SOUTH B327,2024-04-19T04:00:00.000+00:00,feeder,2,L2 Current (Max),A,42.62
922293,WEST AVENUE SOUTH B327,2024-04-19T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,25.88
922293,WEST AVENUE SOUTH B327,2024-04-19T04:00:00.000+00:00,feeder,2,L1 Current (Min),A,14.5
922293,WEST AVENUE SOUTH B327,2024-04-19T04:00:00.000+00:00,feeder,2,L1 Current (Max),A,36.5
922293,WEST AVENUE SOUTH B327,2024-04-19T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,23.38
922293,WEST AVENUE SOUTH B327,2024-04-19T04:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T04:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-143.31
922293,WEST AVENUE SOUTH B327,2024-04-19T04:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T04:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.88
922293,WEST AVENUE SOUTH B327,2024-04-19T04:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T04:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.25
922293,WEST AVENUE SOUTH B327,2024-04-19T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T04:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.75427
922293,WEST AVENUE SOUTH B327,2024-04-19T04:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97488
922293,WEST AVENUE SOUTH B327,2024-04-19T04:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99033
922293,WEST AVENUE SOUTH B327,2024-04-19T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
922293,WEST AVENUE SOUTH B327,2024-04-19T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
922293,WEST AVENUE SOUTH B327,2024-04-19T04:00:00.000+00:00,feeder,1,N Current (Min),A,24.12
922293,WEST AVENUE SOUTH B327,2024-04-19T04:00:00.000+00:00,feeder,1,N Current (Max),A,16.25
922293,WEST AVENUE SOUTH B327,2024-04-19T04:00:00.000+00:00,feeder,1,L3 Current (Min),A,25.62
922293,WEST AVENUE SOUTH B327,2024-04-19T04:00:00.000+00:00,feeder,1,L3 Current (Max),A,41.5
922293,WEST AVENUE SOUTH B327,2024-04-19T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,27.75
922293,WEST AVENUE SOUTH B327,2024-04-19T04:00:00.000+00:00,feeder,1,L2 Current (Min),A,21.25
922293,WEST AVENUE SOUTH B327,2024-04-19T04:00:00.000+00:00,feeder,1,L2 Current (Max),A,53.5
922293,WEST AVENUE SOUTH B327,2024-04-19T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,28.0
922293,WEST AVENUE SOUTH B327,2024-04-19T04:00:00.000+00:00,feeder,1,L1 Current (Min),A,28.88
922293,WEST AVENUE SOUTH B327,2024-04-19T04:00:00.000+00:00,feeder,1,L1 Current (Max),A,52.75
922293,WEST AVENUE SOUTH B327,2024-04-19T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,38.25
922293,WEST AVENUE SOUTH B327,2024-04-19T04:00:00.000+00:00,busbar,,L3 Voltage (Min),V,2.33
922293,WEST AVENUE SOUTH B327,2024-04-19T04:00:00.000+00:00,busbar,,L3 Voltage (Max),V,2.62
922293,WEST AVENUE SOUTH B327,2024-04-19T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.41
922293,WEST AVENUE SOUTH B327,2024-04-19T04:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.08
922293,WEST AVENUE SOUTH B327,2024-04-19T04:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.09
922293,WEST AVENUE SOUTH B327,2024-04-19T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
922293,WEST AVENUE SOUTH B327,2024-04-19T04:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.94
922293,WEST AVENUE SOUTH B327,2024-04-19T04:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.95
922293,WEST AVENUE SOUTH B327,2024-04-19T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
922293,WEST AVENUE SOUTH B327,2024-04-19T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
922293,WEST AVENUE SOUTH B327,2024-04-19T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
922293,WEST AVENUE SOUTH B327,2024-04-19T04:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T04:00:00.000+00:00,busbar,,L2 Active Power,kW,34.0
922293,WEST AVENUE SOUTH B327,2024-04-19T04:00:00.000+00:00,busbar,,L1 Active Power,kW,33.0
922293,WEST AVENUE SOUTH B327,2024-04-19T04:00:00.000+00:00,busbar,,N Current (Min),A,57.38
922293,WEST AVENUE SOUTH B327,2024-04-19T04:00:00.000+00:00,busbar,,N Current (Max),A,80.0
922293,WEST AVENUE SOUTH B327,2024-04-19T04:00:00.000+00:00,busbar,,N Current (RMS),A,63.38
922293,WEST AVENUE SOUTH B327,2024-04-19T04:00:00.000+00:00,busbar,,L3 Current (Min),A,123.25
922293,WEST AVENUE SOUTH B327,2024-04-19T04:00:00.000+00:00,busbar,,L3 Current (Max),A,174.5
922293,WEST AVENUE SOUTH B327,2024-04-19T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,143.25
922293,WEST AVENUE SOUTH B327,2024-04-19T04:00:00.000+00:00,busbar,,L2 Current (Min),A,109.5
922293,WEST AVENUE SOUTH B327,2024-04-19T04:00:00.000+00:00,busbar,,L2 Current (Max),A,176.38
922293,WEST AVENUE SOUTH B327,2024-04-19T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,142.62
922293,WEST AVENUE SOUTH B327,2024-04-19T04:00:00.000+00:00,busbar,,L1 Current (Min),A,123.75
922293,WEST AVENUE SOUTH B327,2024-04-19T04:00:00.000+00:00,busbar,,L1 Current (Max),A,168.62
922293,WEST AVENUE SOUTH B327,2024-04-19T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.62
922293,WEST AVENUE SOUTH B327,2024-04-19T04:00:00.000+00:00,transformer,,Temperature,C,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T04:00:00.000+00:00,ambient,,Temperature,C,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T03:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T03:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-134.37
922293,WEST AVENUE SOUTH B327,2024-04-19T03:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T03:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-22.81
922293,WEST AVENUE SOUTH B327,2024-04-19T03:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T03:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-1.31
922293,WEST AVENUE SOUTH B327,2024-04-19T03:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T03:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T03:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T03:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,-0.7156
922293,WEST AVENUE SOUTH B327,2024-04-19T03:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.91192
922293,WEST AVENUE SOUTH B327,2024-04-19T03:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97839
922293,WEST AVENUE SOUTH B327,2024-04-19T03:50:00.000+00:00,feeder,6,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T03:50:00.000+00:00,feeder,6,L2 Active Power,kW,3.0
922293,WEST AVENUE SOUTH B327,2024-04-19T03:50:00.000+00:00,feeder,6,L1 Active Power,kW,2.0
922293,WEST AVENUE SOUTH B327,2024-04-19T03:50:00.000+00:00,feeder,6,N Current (Min),A,7.12
922293,WEST AVENUE SOUTH B327,2024-04-19T03:50:00.000+00:00,feeder,6,N Current (Max),A,22.12
922293,WEST AVENUE SOUTH B327,2024-04-19T03:50:00.000+00:00,feeder,6,N Current (RMS),A,11.25
922293,WEST AVENUE SOUTH B327,2024-04-19T03:50:00.000+00:00,feeder,6,L3 Current (Min),A,18.12
922293,WEST AVENUE SOUTH B327,2024-04-19T03:50:00.000+00:00,feeder,6,L3 Current (Max),A,32.25
922293,WEST AVENUE SOUTH B327,2024-04-19T03:50:00.000+00:00,feeder,6,L3 Current (RMS),A,20.88
922293,WEST AVENUE SOUTH B327,2024-04-19T03:50:00.000+00:00,feeder,6,L2 Current (Min),A,10.62
922293,WEST AVENUE SOUTH B327,2024-04-19T03:50:00.000+00:00,feeder,6,L2 Current (Max),A,18.5
922293,WEST AVENUE SOUTH B327,2024-04-19T03:50:00.000+00:00,feeder,6,L2 Current (RMS),A,11.5
922293,WEST AVENUE SOUTH B327,2024-04-19T03:50:00.000+00:00,feeder,6,L1 Current (Min),A,6.5
922293,WEST AVENUE SOUTH B327,2024-04-19T03:50:00.000+00:00,feeder,6,L1 Current (Max),A,30.88
922293,WEST AVENUE SOUTH B327,2024-04-19T03:50:00.000+00:00,feeder,6,L1 Current (RMS),A,9.75
922293,WEST AVENUE SOUTH B327,2024-04-19T03:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T03:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-133.13
922293,WEST AVENUE SOUTH B327,2024-04-19T03:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T03:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-3.25
922293,WEST AVENUE SOUTH B327,2024-04-19T03:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T03:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-16.81
922293,WEST AVENUE SOUTH B327,2024-04-19T03:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T03:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T03:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T03:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.62005
922293,WEST AVENUE SOUTH B327,2024-04-19T03:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9284
922293,WEST AVENUE SOUTH B327,2024-04-19T03:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.89691
922293,WEST AVENUE SOUTH B327,2024-04-19T03:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T03:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
922293,WEST AVENUE SOUTH B327,2024-04-19T03:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
922293,WEST AVENUE SOUTH B327,2024-04-19T03:50:00.000+00:00,feeder,5,N Current (Min),A,8.5
922293,WEST AVENUE SOUTH B327,2024-04-19T03:50:00.000+00:00,feeder,5,N Current (Max),A,17.12
922293,WEST AVENUE SOUTH B327,2024-04-19T03:50:00.000+00:00,feeder,5,N Current (RMS),A,11.25
922293,WEST AVENUE SOUTH B327,2024-04-19T03:50:00.000+00:00,feeder,5,L3 Current (Min),A,9.38
922293,WEST AVENUE SOUTH B327,2024-04-19T03:50:00.000+00:00,feeder,5,L3 Current (Max),A,20.5
922293,WEST AVENUE SOUTH B327,2024-04-19T03:50:00.000+00:00,feeder,5,L3 Current (RMS),A,10.5
922293,WEST AVENUE SOUTH B327,2024-04-19T03:50:00.000+00:00,feeder,5,L2 Current (Min),A,7.25
922293,WEST AVENUE SOUTH B327,2024-04-19T03:50:00.000+00:00,feeder,5,L2 Current (Max),A,20.75
922293,WEST AVENUE SOUTH B327,2024-04-19T03:50:00.000+00:00,feeder,5,L2 Current (RMS),A,11.12
922293,WEST AVENUE SOUTH B327,2024-04-19T03:50:00.000+00:00,feeder,5,L1 Current (Min),A,12.25
922293,WEST AVENUE SOUTH B327,2024-04-19T03:50:00.000+00:00,feeder,5,L1 Current (Max),A,22.38
922293,WEST AVENUE SOUTH B327,2024-04-19T03:50:00.000+00:00,feeder,5,L1 Current (RMS),A,14.38
922293,WEST AVENUE SOUTH B327,2024-04-19T03:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T03:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-147.75
922293,WEST AVENUE SOUTH B327,2024-04-19T03:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
