Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922293,WEST AVENUE SOUTH B327,2024-04-19T03:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.75
922293,WEST AVENUE SOUTH B327,2024-04-19T03:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T03:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-21.38
922293,WEST AVENUE SOUTH B327,2024-04-19T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
922293,WEST AVENUE SOUTH B327,2024-04-19T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
922293,WEST AVENUE SOUTH B327,2024-04-19T03:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.82702
922293,WEST AVENUE SOUTH B327,2024-04-19T03:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9368
922293,WEST AVENUE SOUTH B327,2024-04-19T03:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92157
922293,WEST AVENUE SOUTH B327,2024-04-19T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
922293,WEST AVENUE SOUTH B327,2024-04-19T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
922293,WEST AVENUE SOUTH B327,2024-04-19T03:50:00.000+00:00,feeder,4,N Current (Min),A,21.25
922293,WEST AVENUE SOUTH B327,2024-04-19T03:50:00.000+00:00,feeder,4,N Current (Max),A,31.75
922293,WEST AVENUE SOUTH B327,2024-04-19T03:50:00.000+00:00,feeder,4,N Current (RMS),A,22.75
922293,WEST AVENUE SOUTH B327,2024-04-19T03:50:00.000+00:00,feeder,4,L3 Current (Min),A,41.12
922293,WEST AVENUE SOUTH B327,2024-04-19T03:50:00.000+00:00,feeder,4,L3 Current (Max),A,60.25
922293,WEST AVENUE SOUTH B327,2024-04-19T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,45.5
922293,WEST AVENUE SOUTH B327,2024-04-19T03:50:00.000+00:00,feeder,4,L2 Current (Min),A,36.25
922293,WEST AVENUE SOUTH B327,2024-04-19T03:50:00.000+00:00,feeder,4,L2 Current (Max),A,50.38
922293,WEST AVENUE SOUTH B327,2024-04-19T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,40.62
922293,WEST AVENUE SOUTH B327,2024-04-19T03:50:00.000+00:00,feeder,4,L1 Current (Min),A,41.25
922293,WEST AVENUE SOUTH B327,2024-04-19T03:50:00.000+00:00,feeder,4,L1 Current (Max),A,51.62
922293,WEST AVENUE SOUTH B327,2024-04-19T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,43.5
922293,WEST AVENUE SOUTH B327,2024-04-19T03:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T03:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-146.0
922293,WEST AVENUE SOUTH B327,2024-04-19T03:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T03:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.69
922293,WEST AVENUE SOUTH B327,2024-04-19T03:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T03:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-17.87
922293,WEST AVENUE SOUTH B327,2024-04-19T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T03:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.78906
922293,WEST AVENUE SOUTH B327,2024-04-19T03:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95972
922293,WEST AVENUE SOUTH B327,2024-04-19T03:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.83401
922293,WEST AVENUE SOUTH B327,2024-04-19T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T03:50:00.000+00:00,feeder,3,N Current (Min),A,4.88
922293,WEST AVENUE SOUTH B327,2024-04-19T03:50:00.000+00:00,feeder,3,N Current (Max),A,11.5
922293,WEST AVENUE SOUTH B327,2024-04-19T03:50:00.000+00:00,feeder,3,N Current (RMS),A,6.62
922293,WEST AVENUE SOUTH B327,2024-04-19T03:50:00.000+00:00,feeder,3,L3 Current (Min),A,4.0
922293,WEST AVENUE SOUTH B327,2024-04-19T03:50:00.000+00:00,feeder,3,L3 Current (Max),A,5.75
922293,WEST AVENUE SOUTH B327,2024-04-19T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,4.88
922293,WEST AVENUE SOUTH B327,2024-04-19T03:50:00.000+00:00,feeder,3,L2 Current (Min),A,5.0
922293,WEST AVENUE SOUTH B327,2024-04-19T03:50:00.000+00:00,feeder,3,L2 Current (Max),A,11.62
922293,WEST AVENUE SOUTH B327,2024-04-19T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,6.12
922293,WEST AVENUE SOUTH B327,2024-04-19T03:50:00.000+00:00,feeder,3,L1 Current (Min),A,0.75
922293,WEST AVENUE SOUTH B327,2024-04-19T03:50:00.000+00:00,feeder,3,L1 Current (Max),A,1.88
922293,WEST AVENUE SOUTH B327,2024-04-19T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T03:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T03:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-139.88
922293,WEST AVENUE SOUTH B327,2024-04-19T03:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T03:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.88
922293,WEST AVENUE SOUTH B327,2024-04-19T03:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T03:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.06
922293,WEST AVENUE SOUTH B327,2024-04-19T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T03:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.72854
922293,WEST AVENUE SOUTH B327,2024-04-19T03:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99002
922293,WEST AVENUE SOUTH B327,2024-04-19T03:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98819
922293,WEST AVENUE SOUTH B327,2024-04-19T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
922293,WEST AVENUE SOUTH B327,2024-04-19T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
922293,WEST AVENUE SOUTH B327,2024-04-19T03:50:00.000+00:00,feeder,2,N Current (Min),A,6.62
922293,WEST AVENUE SOUTH B327,2024-04-19T03:50:00.000+00:00,feeder,2,N Current (Max),A,23.25
922293,WEST AVENUE SOUTH B327,2024-04-19T03:50:00.000+00:00,feeder,2,N Current (RMS),A,11.62
922293,WEST AVENUE SOUTH B327,2024-04-19T03:50:00.000+00:00,feeder,2,L3 Current (Min),A,19.62
922293,WEST AVENUE SOUTH B327,2024-04-19T03:50:00.000+00:00,feeder,2,L3 Current (Max),A,33.25
922293,WEST AVENUE SOUTH B327,2024-04-19T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,21.12
922293,WEST AVENUE SOUTH B327,2024-04-19T03:50:00.000+00:00,feeder,2,L2 Current (Min),A,15.62
922293,WEST AVENUE SOUTH B327,2024-04-19T03:50:00.000+00:00,feeder,2,L2 Current (Max),A,39.5
922293,WEST AVENUE SOUTH B327,2024-04-19T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,26.12
922293,WEST AVENUE SOUTH B327,2024-04-19T03:50:00.000+00:00,feeder,2,L1 Current (Min),A,14.38
922293,WEST AVENUE SOUTH B327,2024-04-19T03:50:00.000+00:00,feeder,2,L1 Current (Max),A,34.38
922293,WEST AVENUE SOUTH B327,2024-04-19T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,22.38
922293,WEST AVENUE SOUTH B327,2024-04-19T03:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T03:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-124.62
922293,WEST AVENUE SOUTH B327,2024-04-19T03:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T03:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,6.87
922293,WEST AVENUE SOUTH B327,2024-04-19T03:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T03:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,10.81
922293,WEST AVENUE SOUTH B327,2024-04-19T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T03:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.67059
922293,WEST AVENUE SOUTH B327,2024-04-19T03:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98395
922293,WEST AVENUE SOUTH B327,2024-04-19T03:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97247
922293,WEST AVENUE SOUTH B327,2024-04-19T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
922293,WEST AVENUE SOUTH B327,2024-04-19T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
922293,WEST AVENUE SOUTH B327,2024-04-19T03:50:00.000+00:00,feeder,1,N Current (Min),A,33.88
922293,WEST AVENUE SOUTH B327,2024-04-19T03:50:00.000+00:00,feeder,1,N Current (Max),A,18.12
922293,WEST AVENUE SOUTH B327,2024-04-19T03:50:00.000+00:00,feeder,1,L3 Current (Min),A,24.5
922293,WEST AVENUE SOUTH B327,2024-04-19T03:50:00.000+00:00,feeder,1,L3 Current (Max),A,73.62
922293,WEST AVENUE SOUTH B327,2024-04-19T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,31.12
922293,WEST AVENUE SOUTH B327,2024-04-19T03:50:00.000+00:00,feeder,1,L2 Current (Min),A,20.5
922293,WEST AVENUE SOUTH B327,2024-04-19T03:50:00.000+00:00,feeder,1,L2 Current (Max),A,82.62
922293,WEST AVENUE SOUTH B327,2024-04-19T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,35.38
922293,WEST AVENUE SOUTH B327,2024-04-19T03:50:00.000+00:00,feeder,1,L1 Current (Min),A,25.88
922293,WEST AVENUE SOUTH B327,2024-04-19T03:50:00.000+00:00,feeder,1,L1 Current (Max),A,74.25
922293,WEST AVENUE SOUTH B327,2024-04-19T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,32.75
922293,WEST AVENUE SOUTH B327,2024-04-19T03:50:00.000+00:00,busbar,,L3 Voltage (Min),V,2.34
922293,WEST AVENUE SOUTH B327,2024-04-19T03:50:00.000+00:00,busbar,,L3 Voltage (Max),V,2.59
922293,WEST AVENUE SOUTH B327,2024-04-19T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.39
922293,WEST AVENUE SOUTH B327,2024-04-19T03:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.2
922293,WEST AVENUE SOUTH B327,2024-04-19T03:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.95
922293,WEST AVENUE SOUTH B327,2024-04-19T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
922293,WEST AVENUE SOUTH B327,2024-04-19T03:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.02
922293,WEST AVENUE SOUTH B327,2024-04-19T03:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.78
922293,WEST AVENUE SOUTH B327,2024-04-19T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
922293,WEST AVENUE SOUTH B327,2024-04-19T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
922293,WEST AVENUE SOUTH B327,2024-04-19T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
922293,WEST AVENUE SOUTH B327,2024-04-19T03:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T03:50:00.000+00:00,busbar,,L2 Active Power,kW,31.0
922293,WEST AVENUE SOUTH B327,2024-04-19T03:50:00.000+00:00,busbar,,L1 Active Power,kW,29.0
922293,WEST AVENUE SOUTH B327,2024-04-19T03:50:00.000+00:00,busbar,,N Current (Min),A,57.0
922293,WEST AVENUE SOUTH B327,2024-04-19T03:50:00.000+00:00,busbar,,N Current (Max),A,75.0
922293,WEST AVENUE SOUTH B327,2024-04-19T03:50:00.000+00:00,busbar,,N Current (RMS),A,61.88
922293,WEST AVENUE SOUTH B327,2024-04-19T03:50:00.000+00:00,busbar,,L3 Current (Min),A,123.25
922293,WEST AVENUE SOUTH B327,2024-04-19T03:50:00.000+00:00,busbar,,L3 Current (Max),A,161.62
922293,WEST AVENUE SOUTH B327,2024-04-19T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.0
922293,WEST AVENUE SOUTH B327,2024-04-19T03:50:00.000+00:00,busbar,,L2 Current (Min),A,97.5
922293,WEST AVENUE SOUTH B327,2024-04-19T03:50:00.000+00:00,busbar,,L2 Current (Max),A,166.12
922293,WEST AVENUE SOUTH B327,2024-04-19T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.0
922293,WEST AVENUE SOUTH B327,2024-04-19T03:50:00.000+00:00,busbar,,L1 Current (Min),A,103.5
922293,WEST AVENUE SOUTH B327,2024-04-19T03:50:00.000+00:00,busbar,,L1 Current (Max),A,150.5
922293,WEST AVENUE SOUTH B327,2024-04-19T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.62
922293,WEST AVENUE SOUTH B327,2024-04-19T03:50:00.000+00:00,transformer,,Temperature,C,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T03:50:00.000+00:00,ambient,,Temperature,C,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T03:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T03:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-137.75
922293,WEST AVENUE SOUTH B327,2024-04-19T03:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T03:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-15.94
922293,WEST AVENUE SOUTH B327,2024-04-19T03:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T03:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.44
922293,WEST AVENUE SOUTH B327,2024-04-19T03:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T03:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T03:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T03:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,-0.7323
922293,WEST AVENUE SOUTH B327,2024-04-19T03:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.93909
922293,WEST AVENUE SOUTH B327,2024-04-19T03:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98648
922293,WEST AVENUE SOUTH B327,2024-04-19T03:40:00.000+00:00,feeder,6,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T03:40:00.000+00:00,feeder,6,L2 Active Power,kW,3.0
922293,WEST AVENUE SOUTH B327,2024-04-19T03:40:00.000+00:00,feeder,6,L1 Active Power,kW,3.0
922293,WEST AVENUE SOUTH B327,2024-04-19T03:40:00.000+00:00,feeder,6,N Current (Min),A,6.75
922293,WEST AVENUE SOUTH B327,2024-04-19T03:40:00.000+00:00,feeder,6,N Current (Max),A,18.38
922293,WEST AVENUE SOUTH B327,2024-04-19T03:40:00.000+00:00,feeder,6,N Current (RMS),A,10.25
922293,WEST AVENUE SOUTH B327,2024-04-19T03:40:00.000+00:00,feeder,6,L3 Current (Min),A,17.88
922293,WEST AVENUE SOUTH B327,2024-04-19T03:40:00.000+00:00,feeder,6,L3 Current (Max),A,23.25
922293,WEST AVENUE SOUTH B327,2024-04-19T03:40:00.000+00:00,feeder,6,L3 Current (RMS),A,20.38
922293,WEST AVENUE SOUTH B327,2024-04-19T03:40:00.000+00:00,feeder,6,L2 Current (Min),A,10.88
922293,WEST AVENUE SOUTH B327,2024-04-19T03:40:00.000+00:00,feeder,6,L2 Current (Max),A,24.75
922293,WEST AVENUE SOUTH B327,2024-04-19T03:40:00.000+00:00,feeder,6,L2 Current (RMS),A,14.25
922293,WEST AVENUE SOUTH B327,2024-04-19T03:40:00.000+00:00,feeder,6,L1 Current (Min),A,6.25
922293,WEST AVENUE SOUTH B327,2024-04-19T03:40:00.000+00:00,feeder,6,L1 Current (Max),A,25.0
922293,WEST AVENUE SOUTH B327,2024-04-19T03:40:00.000+00:00,feeder,6,L1 Current (RMS),A,12.62
922293,WEST AVENUE SOUTH B327,2024-04-19T03:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T03:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-131.0
922293,WEST AVENUE SOUTH B327,2024-04-19T03:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T03:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-14.69
922293,WEST AVENUE SOUTH B327,2024-04-19T03:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T03:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-24.69
922293,WEST AVENUE SOUTH B327,2024-04-19T03:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T03:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T03:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T03:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.6603
922293,WEST AVENUE SOUTH B327,2024-04-19T03:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.89999
922293,WEST AVENUE SOUTH B327,2024-04-19T03:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9447
922293,WEST AVENUE SOUTH B327,2024-04-19T03:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T03:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
922293,WEST AVENUE SOUTH B327,2024-04-19T03:40:00.000+00:00,feeder,5,L1 Active Power,kW,8.0
922293,WEST AVENUE SOUTH B327,2024-04-19T03:40:00.000+00:00,feeder,5,N Current (Min),A,9.12
922293,WEST AVENUE SOUTH B327,2024-04-19T03:40:00.000+00:00,feeder,5,N Current (Max),A,46.62
922293,WEST AVENUE SOUTH B327,2024-04-19T03:40:00.000+00:00,feeder,5,N Current (RMS),A,28.5
922293,WEST AVENUE SOUTH B327,2024-04-19T03:40:00.000+00:00,feeder,5,L3 Current (Min),A,9.25
922293,WEST AVENUE SOUTH B327,2024-04-19T03:40:00.000+00:00,feeder,5,L3 Current (Max),A,21.0
922293,WEST AVENUE SOUTH B327,2024-04-19T03:40:00.000+00:00,feeder,5,L3 Current (RMS),A,10.38
922293,WEST AVENUE SOUTH B327,2024-04-19T03:40:00.000+00:00,feeder,5,L2 Current (Min),A,7.5
922293,WEST AVENUE SOUTH B327,2024-04-19T03:40:00.000+00:00,feeder,5,L2 Current (Max),A,17.5
922293,WEST AVENUE SOUTH B327,2024-04-19T03:40:00.000+00:00,feeder,5,L2 Current (RMS),A,8.12
922293,WEST AVENUE SOUTH B327,2024-04-19T03:40:00.000+00:00,feeder,5,L1 Current (Min),A,11.75
922293,WEST AVENUE SOUTH B327,2024-04-19T03:40:00.000+00:00,feeder,5,L1 Current (Max),A,53.5
922293,WEST AVENUE SOUTH B327,2024-04-19T03:40:00.000+00:00,feeder,5,L1 Current (RMS),A,34.0
922293,WEST AVENUE SOUTH B327,2024-04-19T03:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T03:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-144.19
922293,WEST AVENUE SOUTH B327,2024-04-19T03:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T03:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.87
922293,WEST AVENUE SOUTH B327,2024-04-19T03:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T03:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.0
922293,WEST AVENUE SOUTH B327,2024-04-19T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
922293,WEST AVENUE SOUTH B327,2024-04-19T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
922293,WEST AVENUE SOUTH B327,2024-04-19T03:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.78585
922293,WEST AVENUE SOUTH B327,2024-04-19T03:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9378
922293,WEST AVENUE SOUTH B327,2024-04-19T03:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93817
922293,WEST AVENUE SOUTH B327,2024-04-19T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
922293,WEST AVENUE SOUTH B327,2024-04-19T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
922293,WEST AVENUE SOUTH B327,2024-04-19T03:40:00.000+00:00,feeder,4,N Current (Min),A,23.0
922293,WEST AVENUE SOUTH B327,2024-04-19T03:40:00.000+00:00,feeder,4,N Current (Max),A,44.62
922293,WEST AVENUE SOUTH B327,2024-04-19T03:40:00.000+00:00,feeder,4,N Current (RMS),A,29.0
922293,WEST AVENUE SOUTH B327,2024-04-19T03:40:00.000+00:00,feeder,4,L3 Current (Min),A,48.12
922293,WEST AVENUE SOUTH B327,2024-04-19T03:40:00.000+00:00,feeder,4,L3 Current (Max),A,73.12
922293,WEST AVENUE SOUTH B327,2024-04-19T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,56.12
922293,WEST AVENUE SOUTH B327,2024-04-19T03:40:00.000+00:00,feeder,4,L2 Current (Min),A,31.88
922293,WEST AVENUE SOUTH B327,2024-04-19T03:40:00.000+00:00,feeder,4,L2 Current (Max),A,49.75
922293,WEST AVENUE SOUTH B327,2024-04-19T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,38.38
922293,WEST AVENUE SOUTH B327,2024-04-19T03:40:00.000+00:00,feeder,4,L1 Current (Min),A,41.88
922293,WEST AVENUE SOUTH B327,2024-04-19T03:40:00.000+00:00,feeder,4,L1 Current (Max),A,73.62
922293,WEST AVENUE SOUTH B327,2024-04-19T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,50.12
922293,WEST AVENUE SOUTH B327,2024-04-19T03:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T03:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-144.75
922293,WEST AVENUE SOUTH B327,2024-04-19T03:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T03:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.44
922293,WEST AVENUE SOUTH B327,2024-04-19T03:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T03:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.31
922293,WEST AVENUE SOUTH B327,2024-04-19T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T03:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.69442
922293,WEST AVENUE SOUTH B327,2024-04-19T03:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95941
922293,WEST AVENUE SOUTH B327,2024-04-19T03:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.8417
922293,WEST AVENUE SOUTH B327,2024-04-19T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T03:40:00.000+00:00,feeder,3,N Current (Min),A,3.38
922293,WEST AVENUE SOUTH B327,2024-04-19T03:40:00.000+00:00,feeder,3,N Current (Max),A,11.88
922293,WEST AVENUE SOUTH B327,2024-04-19T03:40:00.000+00:00,feeder,3,N Current (RMS),A,4.88
922293,WEST AVENUE SOUTH B327,2024-04-19T03:40:00.000+00:00,feeder,3,L3 Current (Min),A,3.62
922293,WEST AVENUE SOUTH B327,2024-04-19T03:40:00.000+00:00,feeder,3,L3 Current (Max),A,6.12
922293,WEST AVENUE SOUTH B327,2024-04-19T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,4.75
922293,WEST AVENUE SOUTH B327,2024-04-19T03:40:00.000+00:00,feeder,3,L2 Current (Min),A,4.5
922293,WEST AVENUE SOUTH B327,2024-04-19T03:40:00.000+00:00,feeder,3,L2 Current (Max),A,12.12
922293,WEST AVENUE SOUTH B327,2024-04-19T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,5.25
922293,WEST AVENUE SOUTH B327,2024-04-19T03:40:00.000+00:00,feeder,3,L1 Current (Min),A,0.75
922293,WEST AVENUE SOUTH B327,2024-04-19T03:40:00.000+00:00,feeder,3,L1 Current (Max),A,1.88
922293,WEST AVENUE SOUTH B327,2024-04-19T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T03:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T03:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-137.75
922293,WEST AVENUE SOUTH B327,2024-04-19T03:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T03:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.69
922293,WEST AVENUE SOUTH B327,2024-04-19T03:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T03:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.69
922293,WEST AVENUE SOUTH B327,2024-04-19T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T03:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.76892
922293,WEST AVENUE SOUTH B327,2024-04-19T03:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99091
922293,WEST AVENUE SOUTH B327,2024-04-19T03:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98373
922293,WEST AVENUE SOUTH B327,2024-04-19T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
922293,WEST AVENUE SOUTH B327,2024-04-19T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
922293,WEST AVENUE SOUTH B327,2024-04-19T03:40:00.000+00:00,feeder,2,N Current (Min),A,7.25
922293,WEST AVENUE SOUTH B327,2024-04-19T03:40:00.000+00:00,feeder,2,N Current (Max),A,35.12
922293,WEST AVENUE SOUTH B327,2024-04-19T03:40:00.000+00:00,feeder,2,N Current (RMS),A,15.0
922293,WEST AVENUE SOUTH B327,2024-04-19T03:40:00.000+00:00,feeder,2,L3 Current (Min),A,13.25
922293,WEST AVENUE SOUTH B327,2024-04-19T03:40:00.000+00:00,feeder,2,L3 Current (Max),A,30.38
922293,WEST AVENUE SOUTH B327,2024-04-19T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,17.75
922293,WEST AVENUE SOUTH B327,2024-04-19T03:40:00.000+00:00,feeder,2,L2 Current (Min),A,15.38
922293,WEST AVENUE SOUTH B327,2024-04-19T03:40:00.000+00:00,feeder,2,L2 Current (Max),A,48.25
922293,WEST AVENUE SOUTH B327,2024-04-19T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,27.25
922293,WEST AVENUE SOUTH B327,2024-04-19T03:40:00.000+00:00,feeder,2,L1 Current (Min),A,14.62
922293,WEST AVENUE SOUTH B327,2024-04-19T03:40:00.000+00:00,feeder,2,L1 Current (Max),A,30.88
922293,WEST AVENUE SOUTH B327,2024-04-19T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,22.0
922293,WEST AVENUE SOUTH B327,2024-04-19T03:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T03:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-135.07
922293,WEST AVENUE SOUTH B327,2024-04-19T03:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T03:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.06
922293,WEST AVENUE SOUTH B327,2024-04-19T03:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T03:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,7.56
922293,WEST AVENUE SOUTH B327,2024-04-19T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T03:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.71237
922293,WEST AVENUE SOUTH B327,2024-04-19T03:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97485
922293,WEST AVENUE SOUTH B327,2024-04-19T03:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97534
922293,WEST AVENUE SOUTH B327,2024-04-19T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
922293,WEST AVENUE SOUTH B327,2024-04-19T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
922293,WEST AVENUE SOUTH B327,2024-04-19T03:40:00.000+00:00,feeder,1,N Current (Min),A,21.88
922293,WEST AVENUE SOUTH B327,2024-04-19T03:40:00.000+00:00,feeder,1,N Current (Max),A,14.88
922293,WEST AVENUE SOUTH B327,2024-04-19T03:40:00.000+00:00,feeder,1,L3 Current (Min),A,23.75
922293,WEST AVENUE SOUTH B327,2024-04-19T03:40:00.000+00:00,feeder,1,L3 Current (Max),A,65.75
922293,WEST AVENUE SOUTH B327,2024-04-19T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,26.62
922293,WEST AVENUE SOUTH B327,2024-04-19T03:40:00.000+00:00,feeder,1,L2 Current (Min),A,20.88
922293,WEST AVENUE SOUTH B327,2024-04-19T03:40:00.000+00:00,feeder,1,L2 Current (Max),A,72.25
922293,WEST AVENUE SOUTH B327,2024-04-19T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,27.0
922293,WEST AVENUE SOUTH B327,2024-04-19T03:40:00.000+00:00,feeder,1,L1 Current (Min),A,23.38
922293,WEST AVENUE SOUTH B327,2024-04-19T03:40:00.000+00:00,feeder,1,L1 Current (Max),A,70.88
922293,WEST AVENUE SOUTH B327,2024-04-19T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,31.75
922293,WEST AVENUE SOUTH B327,2024-04-19T03:40:00.000+00:00,busbar,,L3 Voltage (Min),V,2.3
922293,WEST AVENUE SOUTH B327,2024-04-19T03:40:00.000+00:00,busbar,,L3 Voltage (Max),V,2.59
922293,WEST AVENUE SOUTH B327,2024-04-19T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.41
922293,WEST AVENUE SOUTH B327,2024-04-19T03:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.11
922293,WEST AVENUE SOUTH B327,2024-04-19T03:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.84
922293,WEST AVENUE SOUTH B327,2024-04-19T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
922293,WEST AVENUE SOUTH B327,2024-04-19T03:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.86
922293,WEST AVENUE SOUTH B327,2024-04-19T03:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.75
922293,WEST AVENUE SOUTH B327,2024-04-19T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
922293,WEST AVENUE SOUTH B327,2024-04-19T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
922293,WEST AVENUE SOUTH B327,2024-04-19T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
922293,WEST AVENUE SOUTH B327,2024-04-19T03:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T03:40:00.000+00:00,busbar,,L2 Active Power,kW,28.0
922293,WEST AVENUE SOUTH B327,2024-04-19T03:40:00.000+00:00,busbar,,L1 Active Power,kW,36.0
922293,WEST AVENUE SOUTH B327,2024-04-19T03:40:00.000+00:00,busbar,,N Current (Min),A,54.5
922293,WEST AVENUE SOUTH B327,2024-04-19T03:40:00.000+00:00,busbar,,N Current (Max),A,84.75
922293,WEST AVENUE SOUTH B327,2024-04-19T03:40:00.000+00:00,busbar,,N Current (RMS),A,65.25
922293,WEST AVENUE SOUTH B327,2024-04-19T03:40:00.000+00:00,busbar,,L3 Current (Min),A,122.75
922293,WEST AVENUE SOUTH B327,2024-04-19T03:40:00.000+00:00,busbar,,L3 Current (Max),A,158.25
922293,WEST AVENUE SOUTH B327,2024-04-19T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,135.38
922293,WEST AVENUE SOUTH B327,2024-04-19T03:40:00.000+00:00,busbar,,L2 Current (Min),A,99.25
922293,WEST AVENUE SOUTH B327,2024-04-19T03:40:00.000+00:00,busbar,,L2 Current (Max),A,158.62
922293,WEST AVENUE SOUTH B327,2024-04-19T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.75
922293,WEST AVENUE SOUTH B327,2024-04-19T03:40:00.000+00:00,busbar,,L1 Current (Min),A,102.5
922293,WEST AVENUE SOUTH B327,2024-04-19T03:40:00.000+00:00,busbar,,L1 Current (Max),A,198.75
922293,WEST AVENUE SOUTH B327,2024-04-19T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,149.0
922293,WEST AVENUE SOUTH B327,2024-04-19T03:40:00.000+00:00,transformer,,Temperature,C,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T03:40:00.000+00:00,ambient,,Temperature,C,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T03:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T03:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-138.75
922293,WEST AVENUE SOUTH B327,2024-04-19T03:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T03:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-17.56
922293,WEST AVENUE SOUTH B327,2024-04-19T03:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T03:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.81
922293,WEST AVENUE SOUTH B327,2024-04-19T03:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T03:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T03:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T03:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,-0.73312
922293,WEST AVENUE SOUTH B327,2024-04-19T03:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.9212
922293,WEST AVENUE SOUTH B327,2024-04-19T03:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.95825
922293,WEST AVENUE SOUTH B327,2024-04-19T03:30:00.000+00:00,feeder,6,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T03:30:00.000+00:00,feeder,6,L2 Active Power,kW,3.0
922293,WEST AVENUE SOUTH B327,2024-04-19T03:30:00.000+00:00,feeder,6,L1 Active Power,kW,2.0
922293,WEST AVENUE SOUTH B327,2024-04-19T03:30:00.000+00:00,feeder,6,N Current (Min),A,6.75
922293,WEST AVENUE SOUTH B327,2024-04-19T03:30:00.000+00:00,feeder,6,N Current (Max),A,26.75
922293,WEST AVENUE SOUTH B327,2024-04-19T03:30:00.000+00:00,feeder,6,N Current (RMS),A,14.5
922293,WEST AVENUE SOUTH B327,2024-04-19T03:30:00.000+00:00,feeder,6,L3 Current (Min),A,17.5
922293,WEST AVENUE SOUTH B327,2024-04-19T03:30:00.000+00:00,feeder,6,L3 Current (Max),A,34.88
922293,WEST AVENUE SOUTH B327,2024-04-19T03:30:00.000+00:00,feeder,6,L3 Current (RMS),A,22.88
922293,WEST AVENUE SOUTH B327,2024-04-19T03:30:00.000+00:00,feeder,6,L2 Current (Min),A,10.88
922293,WEST AVENUE SOUTH B327,2024-04-19T03:30:00.000+00:00,feeder,6,L2 Current (Max),A,17.38
922293,WEST AVENUE SOUTH B327,2024-04-19T03:30:00.000+00:00,feeder,6,L2 Current (RMS),A,12.0
922293,WEST AVENUE SOUTH B327,2024-04-19T03:30:00.000+00:00,feeder,6,L1 Current (Min),A,5.25
922293,WEST AVENUE SOUTH B327,2024-04-19T03:30:00.000+00:00,feeder,6,L1 Current (Max),A,28.38
922293,WEST AVENUE SOUTH B327,2024-04-19T03:30:00.000+00:00,feeder,6,L1 Current (RMS),A,8.0
922293,WEST AVENUE SOUTH B327,2024-04-19T03:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T03:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-135.31
922293,WEST AVENUE SOUTH B327,2024-04-19T03:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T03:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-9.31
922293,WEST AVENUE SOUTH B327,2024-04-19T03:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T03:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-24.31
922293,WEST AVENUE SOUTH B327,2024-04-19T03:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T03:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T03:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T03:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.69403
922293,WEST AVENUE SOUTH B327,2024-04-19T03:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.89389
922293,WEST AVENUE SOUTH B327,2024-04-19T03:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.87729
922293,WEST AVENUE SOUTH B327,2024-04-19T03:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T03:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
922293,WEST AVENUE SOUTH B327,2024-04-19T03:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
922293,WEST AVENUE SOUTH B327,2024-04-19T03:30:00.000+00:00,feeder,5,N Current (Min),A,8.88
922293,WEST AVENUE SOUTH B327,2024-04-19T03:30:00.000+00:00,feeder,5,N Current (Max),A,17.12
922293,WEST AVENUE SOUTH B327,2024-04-19T03:30:00.000+00:00,feeder,5,N Current (RMS),A,10.0
922293,WEST AVENUE SOUTH B327,2024-04-19T03:30:00.000+00:00,feeder,5,L3 Current (Min),A,8.88
922293,WEST AVENUE SOUTH B327,2024-04-19T03:30:00.000+00:00,feeder,5,L3 Current (Max),A,18.88
922293,WEST AVENUE SOUTH B327,2024-04-19T03:30:00.000+00:00,feeder,5,L3 Current (RMS),A,9.88
922293,WEST AVENUE SOUTH B327,2024-04-19T03:30:00.000+00:00,feeder,5,L2 Current (Min),A,7.12
922293,WEST AVENUE SOUTH B327,2024-04-19T03:30:00.000+00:00,feeder,5,L2 Current (Max),A,15.88
922293,WEST AVENUE SOUTH B327,2024-04-19T03:30:00.000+00:00,feeder,5,L2 Current (RMS),A,7.88
922293,WEST AVENUE SOUTH B327,2024-04-19T03:30:00.000+00:00,feeder,5,L1 Current (Min),A,10.75
922293,WEST AVENUE SOUTH B327,2024-04-19T03:30:00.000+00:00,feeder,5,L1 Current (Max),A,17.88
922293,WEST AVENUE SOUTH B327,2024-04-19T03:30:00.000+00:00,feeder,5,L1 Current (RMS),A,12.5
922293,WEST AVENUE SOUTH B327,2024-04-19T03:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T03:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-145.94
922293,WEST AVENUE SOUTH B327,2024-04-19T03:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T03:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.37
922293,WEST AVENUE SOUTH B327,2024-04-19T03:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T03:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.25
922293,WEST AVENUE SOUTH B327,2024-04-19T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
922293,WEST AVENUE SOUTH B327,2024-04-19T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
922293,WEST AVENUE SOUTH B327,2024-04-19T03:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.84094
922293,WEST AVENUE SOUTH B327,2024-04-19T03:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9577
922293,WEST AVENUE SOUTH B327,2024-04-19T03:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93411
922293,WEST AVENUE SOUTH B327,2024-04-19T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
922293,WEST AVENUE SOUTH B327,2024-04-19T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
922293,WEST AVENUE SOUTH B327,2024-04-19T03:30:00.000+00:00,feeder,4,N Current (Min),A,20.75
922293,WEST AVENUE SOUTH B327,2024-04-19T03:30:00.000+00:00,feeder,4,N Current (Max),A,40.5
922293,WEST AVENUE SOUTH B327,2024-04-19T03:30:00.000+00:00,feeder,4,N Current (RMS),A,26.38
922293,WEST AVENUE SOUTH B327,2024-04-19T03:30:00.000+00:00,feeder,4,L3 Current (Min),A,39.75
922293,WEST AVENUE SOUTH B327,2024-04-19T03:30:00.000+00:00,feeder,4,L3 Current (Max),A,65.25
922293,WEST AVENUE SOUTH B327,2024-04-19T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,45.88
922293,WEST AVENUE SOUTH B327,2024-04-19T03:30:00.000+00:00,feeder,4,L2 Current (Min),A,38.38
922293,WEST AVENUE SOUTH B327,2024-04-19T03:30:00.000+00:00,feeder,4,L2 Current (Max),A,55.25
922293,WEST AVENUE SOUTH B327,2024-04-19T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,44.5
922293,WEST AVENUE SOUTH B327,2024-04-19T03:30:00.000+00:00,feeder,4,L1 Current (Min),A,41.25
922293,WEST AVENUE SOUTH B327,2024-04-19T03:30:00.000+00:00,feeder,4,L1 Current (Max),A,84.75
922293,WEST AVENUE SOUTH B327,2024-04-19T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,50.62
922293,WEST AVENUE SOUTH B327,2024-04-19T03:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T03:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-134.56
922293,WEST AVENUE SOUTH B327,2024-04-19T03:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T03:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.94
922293,WEST AVENUE SOUTH B327,2024-04-19T03:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T03:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.94
922293,WEST AVENUE SOUTH B327,2024-04-19T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T03:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.64105
922293,WEST AVENUE SOUTH B327,2024-04-19T03:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94519
922293,WEST AVENUE SOUTH B327,2024-04-19T03:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88937
922293,WEST AVENUE SOUTH B327,2024-04-19T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T03:30:00.000+00:00,feeder,3,N Current (Min),A,3.62
922293,WEST AVENUE SOUTH B327,2024-04-19T03:30:00.000+00:00,feeder,3,N Current (Max),A,12.12
922293,WEST AVENUE SOUTH B327,2024-04-19T03:30:00.000+00:00,feeder,3,N Current (RMS),A,5.5
922293,WEST AVENUE SOUTH B327,2024-04-19T03:30:00.000+00:00,feeder,3,L3 Current (Min),A,3.88
922293,WEST AVENUE SOUTH B327,2024-04-19T03:30:00.000+00:00,feeder,3,L3 Current (Max),A,14.38
922293,WEST AVENUE SOUTH B327,2024-04-19T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.5
922293,WEST AVENUE SOUTH B327,2024-04-19T03:30:00.000+00:00,feeder,3,L2 Current (Min),A,4.5
922293,WEST AVENUE SOUTH B327,2024-04-19T03:30:00.000+00:00,feeder,3,L2 Current (Max),A,10.5
922293,WEST AVENUE SOUTH B327,2024-04-19T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,5.12
922293,WEST AVENUE SOUTH B327,2024-04-19T03:30:00.000+00:00,feeder,3,L1 Current (Min),A,0.75
922293,WEST AVENUE SOUTH B327,2024-04-19T03:30:00.000+00:00,feeder,3,L1 Current (Max),A,2.25
922293,WEST AVENUE SOUTH B327,2024-04-19T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,1.12
922293,WEST AVENUE SOUTH B327,2024-04-19T03:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T03:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-141.0
922293,WEST AVENUE SOUTH B327,2024-04-19T03:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T03:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.94
922293,WEST AVENUE SOUTH B327,2024-04-19T03:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T03:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.06
922293,WEST AVENUE SOUTH B327,2024-04-19T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T03:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.72482
922293,WEST AVENUE SOUTH B327,2024-04-19T03:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98853
922293,WEST AVENUE SOUTH B327,2024-04-19T03:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98138
922293,WEST AVENUE SOUTH B327,2024-04-19T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
922293,WEST AVENUE SOUTH B327,2024-04-19T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
922293,WEST AVENUE SOUTH B327,2024-04-19T03:30:00.000+00:00,feeder,2,N Current (Min),A,7.5
922293,WEST AVENUE SOUTH B327,2024-04-19T03:30:00.000+00:00,feeder,2,N Current (Max),A,22.62
922293,WEST AVENUE SOUTH B327,2024-04-19T03:30:00.000+00:00,feeder,2,N Current (RMS),A,12.0
922293,WEST AVENUE SOUTH B327,2024-04-19T03:30:00.000+00:00,feeder,2,L3 Current (Min),A,19.0
922293,WEST AVENUE SOUTH B327,2024-04-19T03:30:00.000+00:00,feeder,2,L3 Current (Max),A,29.5
922293,WEST AVENUE SOUTH B327,2024-04-19T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,21.25
922293,WEST AVENUE SOUTH B327,2024-04-19T03:30:00.000+00:00,feeder,2,L2 Current (Min),A,16.12
922293,WEST AVENUE SOUTH B327,2024-04-19T03:30:00.000+00:00,feeder,2,L2 Current (Max),A,39.75
922293,WEST AVENUE SOUTH B327,2024-04-19T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,26.25
922293,WEST AVENUE SOUTH B327,2024-04-19T03:30:00.000+00:00,feeder,2,L1 Current (Min),A,14.38
922293,WEST AVENUE SOUTH B327,2024-04-19T03:30:00.000+00:00,feeder,2,L1 Current (Max),A,32.12
922293,WEST AVENUE SOUTH B327,2024-04-19T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,21.75
922293,WEST AVENUE SOUTH B327,2024-04-19T03:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T03:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-138.19
922293,WEST AVENUE SOUTH B327,2024-04-19T03:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T03:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.81
922293,WEST AVENUE SOUTH B327,2024-04-19T03:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T03:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,12.19
922293,WEST AVENUE SOUTH B327,2024-04-19T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T03:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.67745
922293,WEST AVENUE SOUTH B327,2024-04-19T03:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97546
922293,WEST AVENUE SOUTH B327,2024-04-19T03:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97232
922293,WEST AVENUE SOUTH B327,2024-04-19T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
922293,WEST AVENUE SOUTH B327,2024-04-19T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
922293,WEST AVENUE SOUTH B327,2024-04-19T03:30:00.000+00:00,feeder,1,N Current (Min),A,33.25
922293,WEST AVENUE SOUTH B327,2024-04-19T03:30:00.000+00:00,feeder,1,N Current (Max),A,14.5
922293,WEST AVENUE SOUTH B327,2024-04-19T03:30:00.000+00:00,feeder,1,L3 Current (Min),A,24.62
922293,WEST AVENUE SOUTH B327,2024-04-19T03:30:00.000+00:00,feeder,1,L3 Current (Max),A,65.25
922293,WEST AVENUE SOUTH B327,2024-04-19T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,28.25
922293,WEST AVENUE SOUTH B327,2024-04-19T03:30:00.000+00:00,feeder,1,L2 Current (Min),A,20.62
922293,WEST AVENUE SOUTH B327,2024-04-19T03:30:00.000+00:00,feeder,1,L2 Current (Max),A,67.25
922293,WEST AVENUE SOUTH B327,2024-04-19T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,26.75
922293,WEST AVENUE SOUTH B327,2024-04-19T03:30:00.000+00:00,feeder,1,L1 Current (Min),A,19.0
922293,WEST AVENUE SOUTH B327,2024-04-19T03:30:00.000+00:00,feeder,1,L1 Current (Max),A,70.38
922293,WEST AVENUE SOUTH B327,2024-04-19T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,30.0
922293,WEST AVENUE SOUTH B327,2024-04-19T03:30:00.000+00:00,busbar,,L3 Voltage (Min),V,2.34
922293,WEST AVENUE SOUTH B327,2024-04-19T03:30:00.000+00:00,busbar,,L3 Voltage (Max),V,2.69
922293,WEST AVENUE SOUTH B327,2024-04-19T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.41
922293,WEST AVENUE SOUTH B327,2024-04-19T03:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.36
922293,WEST AVENUE SOUTH B327,2024-04-19T03:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.97
922293,WEST AVENUE SOUTH B327,2024-04-19T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
922293,WEST AVENUE SOUTH B327,2024-04-19T03:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.28
922293,WEST AVENUE SOUTH B327,2024-04-19T03:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.0
922293,WEST AVENUE SOUTH B327,2024-04-19T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
922293,WEST AVENUE SOUTH B327,2024-04-19T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
922293,WEST AVENUE SOUTH B327,2024-04-19T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
922293,WEST AVENUE SOUTH B327,2024-04-19T03:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T03:30:00.000+00:00,busbar,,L2 Active Power,kW,29.0
922293,WEST AVENUE SOUTH B327,2024-04-19T03:30:00.000+00:00,busbar,,L1 Active Power,kW,29.0
922293,WEST AVENUE SOUTH B327,2024-04-19T03:30:00.000+00:00,busbar,,N Current (Min),A,55.12
922293,WEST AVENUE SOUTH B327,2024-04-19T03:30:00.000+00:00,busbar,,N Current (Max),A,78.12
922293,WEST AVENUE SOUTH B327,2024-04-19T03:30:00.000+00:00,busbar,,N Current (RMS),A,62.62
922293,WEST AVENUE SOUTH B327,2024-04-19T03:30:00.000+00:00,busbar,,L3 Current (Min),A,118.88
922293,WEST AVENUE SOUTH B327,2024-04-19T03:30:00.000+00:00,busbar,,L3 Current (Max),A,181.62
