Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922293,WEST AVENUE SOUTH B327,2024-04-19T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.5
922293,WEST AVENUE SOUTH B327,2024-04-19T03:30:00.000+00:00,busbar,,L2 Current (Min),A,104.88
922293,WEST AVENUE SOUTH B327,2024-04-19T03:30:00.000+00:00,busbar,,L2 Current (Max),A,160.5
922293,WEST AVENUE SOUTH B327,2024-04-19T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.12
922293,WEST AVENUE SOUTH B327,2024-04-19T03:30:00.000+00:00,busbar,,L1 Current (Min),A,98.25
922293,WEST AVENUE SOUTH B327,2024-04-19T03:30:00.000+00:00,busbar,,L1 Current (Max),A,173.88
922293,WEST AVENUE SOUTH B327,2024-04-19T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.25
922293,WEST AVENUE SOUTH B327,2024-04-19T03:30:00.000+00:00,transformer,,Temperature,C,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T03:30:00.000+00:00,ambient,,Temperature,C,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T03:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T03:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-137.75
922293,WEST AVENUE SOUTH B327,2024-04-19T03:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T03:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-18.06
922293,WEST AVENUE SOUTH B327,2024-04-19T03:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T03:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-6.13
922293,WEST AVENUE SOUTH B327,2024-04-19T03:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T03:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T03:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T03:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,-0.68869
922293,WEST AVENUE SOUTH B327,2024-04-19T03:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.90582
922293,WEST AVENUE SOUTH B327,2024-04-19T03:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.96768
922293,WEST AVENUE SOUTH B327,2024-04-19T03:20:00.000+00:00,feeder,6,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T03:20:00.000+00:00,feeder,6,L2 Active Power,kW,3.0
922293,WEST AVENUE SOUTH B327,2024-04-19T03:20:00.000+00:00,feeder,6,L1 Active Power,kW,2.0
922293,WEST AVENUE SOUTH B327,2024-04-19T03:20:00.000+00:00,feeder,6,N Current (Min),A,9.75
922293,WEST AVENUE SOUTH B327,2024-04-19T03:20:00.000+00:00,feeder,6,N Current (Max),A,23.88
922293,WEST AVENUE SOUTH B327,2024-04-19T03:20:00.000+00:00,feeder,6,N Current (RMS),A,15.0
922293,WEST AVENUE SOUTH B327,2024-04-19T03:20:00.000+00:00,feeder,6,L3 Current (Min),A,18.5
922293,WEST AVENUE SOUTH B327,2024-04-19T03:20:00.000+00:00,feeder,6,L3 Current (Max),A,34.12
922293,WEST AVENUE SOUTH B327,2024-04-19T03:20:00.000+00:00,feeder,6,L3 Current (RMS),A,24.5
922293,WEST AVENUE SOUTH B327,2024-04-19T03:20:00.000+00:00,feeder,6,L2 Current (Min),A,11.12
922293,WEST AVENUE SOUTH B327,2024-04-19T03:20:00.000+00:00,feeder,6,L2 Current (Max),A,29.25
922293,WEST AVENUE SOUTH B327,2024-04-19T03:20:00.000+00:00,feeder,6,L2 Current (RMS),A,12.5
922293,WEST AVENUE SOUTH B327,2024-04-19T03:20:00.000+00:00,feeder,6,L1 Current (Min),A,6.0
922293,WEST AVENUE SOUTH B327,2024-04-19T03:20:00.000+00:00,feeder,6,L1 Current (Max),A,12.62
922293,WEST AVENUE SOUTH B327,2024-04-19T03:20:00.000+00:00,feeder,6,L1 Current (RMS),A,6.5
922293,WEST AVENUE SOUTH B327,2024-04-19T03:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T03:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-136.31
922293,WEST AVENUE SOUTH B327,2024-04-19T03:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T03:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-6.87
922293,WEST AVENUE SOUTH B327,2024-04-19T03:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T03:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-23.5
922293,WEST AVENUE SOUTH B327,2024-04-19T03:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T03:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T03:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T03:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.65643
922293,WEST AVENUE SOUTH B327,2024-04-19T03:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.93436
922293,WEST AVENUE SOUTH B327,2024-04-19T03:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.92203
922293,WEST AVENUE SOUTH B327,2024-04-19T03:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T03:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
922293,WEST AVENUE SOUTH B327,2024-04-19T03:20:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
922293,WEST AVENUE SOUTH B327,2024-04-19T03:20:00.000+00:00,feeder,5,N Current (Min),A,7.75
922293,WEST AVENUE SOUTH B327,2024-04-19T03:20:00.000+00:00,feeder,5,N Current (Max),A,17.0
922293,WEST AVENUE SOUTH B327,2024-04-19T03:20:00.000+00:00,feeder,5,N Current (RMS),A,9.25
922293,WEST AVENUE SOUTH B327,2024-04-19T03:20:00.000+00:00,feeder,5,L3 Current (Min),A,8.75
922293,WEST AVENUE SOUTH B327,2024-04-19T03:20:00.000+00:00,feeder,5,L3 Current (Max),A,19.5
922293,WEST AVENUE SOUTH B327,2024-04-19T03:20:00.000+00:00,feeder,5,L3 Current (RMS),A,10.12
922293,WEST AVENUE SOUTH B327,2024-04-19T03:20:00.000+00:00,feeder,5,L2 Current (Min),A,8.0
922293,WEST AVENUE SOUTH B327,2024-04-19T03:20:00.000+00:00,feeder,5,L2 Current (Max),A,14.88
922293,WEST AVENUE SOUTH B327,2024-04-19T03:20:00.000+00:00,feeder,5,L2 Current (RMS),A,8.75
922293,WEST AVENUE SOUTH B327,2024-04-19T03:20:00.000+00:00,feeder,5,L1 Current (Min),A,11.12
922293,WEST AVENUE SOUTH B327,2024-04-19T03:20:00.000+00:00,feeder,5,L1 Current (Max),A,22.62
922293,WEST AVENUE SOUTH B327,2024-04-19T03:20:00.000+00:00,feeder,5,L1 Current (RMS),A,13.0
922293,WEST AVENUE SOUTH B327,2024-04-19T03:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T03:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-147.82
922293,WEST AVENUE SOUTH B327,2024-04-19T03:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T03:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.0
922293,WEST AVENUE SOUTH B327,2024-04-19T03:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T03:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.81
922293,WEST AVENUE SOUTH B327,2024-04-19T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
922293,WEST AVENUE SOUTH B327,2024-04-19T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
922293,WEST AVENUE SOUTH B327,2024-04-19T03:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.8331
922293,WEST AVENUE SOUTH B327,2024-04-19T03:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9472
922293,WEST AVENUE SOUTH B327,2024-04-19T03:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91897
922293,WEST AVENUE SOUTH B327,2024-04-19T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
922293,WEST AVENUE SOUTH B327,2024-04-19T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
922293,WEST AVENUE SOUTH B327,2024-04-19T03:20:00.000+00:00,feeder,4,N Current (Min),A,22.25
922293,WEST AVENUE SOUTH B327,2024-04-19T03:20:00.000+00:00,feeder,4,N Current (Max),A,37.75
922293,WEST AVENUE SOUTH B327,2024-04-19T03:20:00.000+00:00,feeder,4,N Current (RMS),A,25.5
922293,WEST AVENUE SOUTH B327,2024-04-19T03:20:00.000+00:00,feeder,4,L3 Current (Min),A,41.25
922293,WEST AVENUE SOUTH B327,2024-04-19T03:20:00.000+00:00,feeder,4,L3 Current (Max),A,65.25
922293,WEST AVENUE SOUTH B327,2024-04-19T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,50.25
922293,WEST AVENUE SOUTH B327,2024-04-19T03:20:00.000+00:00,feeder,4,L2 Current (Min),A,34.12
922293,WEST AVENUE SOUTH B327,2024-04-19T03:20:00.000+00:00,feeder,4,L2 Current (Max),A,53.38
922293,WEST AVENUE SOUTH B327,2024-04-19T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,42.0
922293,WEST AVENUE SOUTH B327,2024-04-19T03:20:00.000+00:00,feeder,4,L1 Current (Min),A,41.38
922293,WEST AVENUE SOUTH B327,2024-04-19T03:20:00.000+00:00,feeder,4,L1 Current (Max),A,54.12
922293,WEST AVENUE SOUTH B327,2024-04-19T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,44.5
922293,WEST AVENUE SOUTH B327,2024-04-19T03:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T03:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-128.19
922293,WEST AVENUE SOUTH B327,2024-04-19T03:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T03:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.19
922293,WEST AVENUE SOUTH B327,2024-04-19T03:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T03:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.0
922293,WEST AVENUE SOUTH B327,2024-04-19T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T03:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.59835
922293,WEST AVENUE SOUTH B327,2024-04-19T03:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96506
922293,WEST AVENUE SOUTH B327,2024-04-19T03:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.76193
922293,WEST AVENUE SOUTH B327,2024-04-19T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T03:20:00.000+00:00,feeder,3,N Current (Min),A,2.38
922293,WEST AVENUE SOUTH B327,2024-04-19T03:20:00.000+00:00,feeder,3,N Current (Max),A,13.38
922293,WEST AVENUE SOUTH B327,2024-04-19T03:20:00.000+00:00,feeder,3,N Current (RMS),A,7.75
922293,WEST AVENUE SOUTH B327,2024-04-19T03:20:00.000+00:00,feeder,3,L3 Current (Min),A,7.25
922293,WEST AVENUE SOUTH B327,2024-04-19T03:20:00.000+00:00,feeder,3,L3 Current (Max),A,16.88
922293,WEST AVENUE SOUTH B327,2024-04-19T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,10.38
922293,WEST AVENUE SOUTH B327,2024-04-19T03:20:00.000+00:00,feeder,3,L2 Current (Min),A,5.0
922293,WEST AVENUE SOUTH B327,2024-04-19T03:20:00.000+00:00,feeder,3,L2 Current (Max),A,6.38
922293,WEST AVENUE SOUTH B327,2024-04-19T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,5.62
922293,WEST AVENUE SOUTH B327,2024-04-19T03:20:00.000+00:00,feeder,3,L1 Current (Min),A,1.12
922293,WEST AVENUE SOUTH B327,2024-04-19T03:20:00.000+00:00,feeder,3,L1 Current (Max),A,7.88
922293,WEST AVENUE SOUTH B327,2024-04-19T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,1.38
922293,WEST AVENUE SOUTH B327,2024-04-19T03:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T03:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-138.81
922293,WEST AVENUE SOUTH B327,2024-04-19T03:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T03:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.44
922293,WEST AVENUE SOUTH B327,2024-04-19T03:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T03:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.44
922293,WEST AVENUE SOUTH B327,2024-04-19T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T03:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.79318
922293,WEST AVENUE SOUTH B327,2024-04-19T03:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98944
922293,WEST AVENUE SOUTH B327,2024-04-19T03:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98572
922293,WEST AVENUE SOUTH B327,2024-04-19T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
922293,WEST AVENUE SOUTH B327,2024-04-19T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
922293,WEST AVENUE SOUTH B327,2024-04-19T03:20:00.000+00:00,feeder,2,N Current (Min),A,7.75
922293,WEST AVENUE SOUTH B327,2024-04-19T03:20:00.000+00:00,feeder,2,N Current (Max),A,32.88
922293,WEST AVENUE SOUTH B327,2024-04-19T03:20:00.000+00:00,feeder,2,N Current (RMS),A,15.38
922293,WEST AVENUE SOUTH B327,2024-04-19T03:20:00.000+00:00,feeder,2,L3 Current (Min),A,13.38
922293,WEST AVENUE SOUTH B327,2024-04-19T03:20:00.000+00:00,feeder,2,L3 Current (Max),A,33.62
922293,WEST AVENUE SOUTH B327,2024-04-19T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,17.75
922293,WEST AVENUE SOUTH B327,2024-04-19T03:20:00.000+00:00,feeder,2,L2 Current (Min),A,15.12
922293,WEST AVENUE SOUTH B327,2024-04-19T03:20:00.000+00:00,feeder,2,L2 Current (Max),A,47.38
922293,WEST AVENUE SOUTH B327,2024-04-19T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,25.25
922293,WEST AVENUE SOUTH B327,2024-04-19T03:20:00.000+00:00,feeder,2,L1 Current (Min),A,14.62
922293,WEST AVENUE SOUTH B327,2024-04-19T03:20:00.000+00:00,feeder,2,L1 Current (Max),A,39.38
922293,WEST AVENUE SOUTH B327,2024-04-19T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,23.25
922293,WEST AVENUE SOUTH B327,2024-04-19T03:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T03:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-126.94
922293,WEST AVENUE SOUTH B327,2024-04-19T03:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T03:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,7.56
922293,WEST AVENUE SOUTH B327,2024-04-19T03:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T03:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,10.94
922293,WEST AVENUE SOUTH B327,2024-04-19T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T03:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.60885
922293,WEST AVENUE SOUTH B327,2024-04-19T03:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97916
922293,WEST AVENUE SOUTH B327,2024-04-19T03:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98251
922293,WEST AVENUE SOUTH B327,2024-04-19T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
922293,WEST AVENUE SOUTH B327,2024-04-19T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
922293,WEST AVENUE SOUTH B327,2024-04-19T03:20:00.000+00:00,feeder,1,N Current (Min),A,24.88
922293,WEST AVENUE SOUTH B327,2024-04-19T03:20:00.000+00:00,feeder,1,N Current (Max),A,13.75
922293,WEST AVENUE SOUTH B327,2024-04-19T03:20:00.000+00:00,feeder,1,L3 Current (Min),A,27.12
922293,WEST AVENUE SOUTH B327,2024-04-19T03:20:00.000+00:00,feeder,1,L3 Current (Max),A,70.38
922293,WEST AVENUE SOUTH B327,2024-04-19T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,33.38
922293,WEST AVENUE SOUTH B327,2024-04-19T03:20:00.000+00:00,feeder,1,L2 Current (Min),A,22.0
922293,WEST AVENUE SOUTH B327,2024-04-19T03:20:00.000+00:00,feeder,1,L2 Current (Max),A,67.75
922293,WEST AVENUE SOUTH B327,2024-04-19T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,27.88
922293,WEST AVENUE SOUTH B327,2024-04-19T03:20:00.000+00:00,feeder,1,L1 Current (Min),A,24.0
922293,WEST AVENUE SOUTH B327,2024-04-19T03:20:00.000+00:00,feeder,1,L1 Current (Max),A,71.62
922293,WEST AVENUE SOUTH B327,2024-04-19T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,31.88
922293,WEST AVENUE SOUTH B327,2024-04-19T03:20:00.000+00:00,busbar,,L3 Voltage (Min),V,2.33
922293,WEST AVENUE SOUTH B327,2024-04-19T03:20:00.000+00:00,busbar,,L3 Voltage (Max),V,2.59
922293,WEST AVENUE SOUTH B327,2024-04-19T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.41
922293,WEST AVENUE SOUTH B327,2024-04-19T03:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.14
922293,WEST AVENUE SOUTH B327,2024-04-19T03:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.94
922293,WEST AVENUE SOUTH B327,2024-04-19T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
922293,WEST AVENUE SOUTH B327,2024-04-19T03:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.23
922293,WEST AVENUE SOUTH B327,2024-04-19T03:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.05
922293,WEST AVENUE SOUTH B327,2024-04-19T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
922293,WEST AVENUE SOUTH B327,2024-04-19T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
922293,WEST AVENUE SOUTH B327,2024-04-19T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
922293,WEST AVENUE SOUTH B327,2024-04-19T03:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T03:20:00.000+00:00,busbar,,L2 Active Power,kW,29.0
922293,WEST AVENUE SOUTH B327,2024-04-19T03:20:00.000+00:00,busbar,,L1 Active Power,kW,28.0
922293,WEST AVENUE SOUTH B327,2024-04-19T03:20:00.000+00:00,busbar,,N Current (Min),A,53.62
922293,WEST AVENUE SOUTH B327,2024-04-19T03:20:00.000+00:00,busbar,,N Current (Max),A,92.38
922293,WEST AVENUE SOUTH B327,2024-04-19T03:20:00.000+00:00,busbar,,N Current (RMS),A,65.88
922293,WEST AVENUE SOUTH B327,2024-04-19T03:20:00.000+00:00,busbar,,L3 Current (Min),A,130.38
922293,WEST AVENUE SOUTH B327,2024-04-19T03:20:00.000+00:00,busbar,,L3 Current (Max),A,184.88
922293,WEST AVENUE SOUTH B327,2024-04-19T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.38
922293,WEST AVENUE SOUTH B327,2024-04-19T03:20:00.000+00:00,busbar,,L2 Current (Min),A,98.12
922293,WEST AVENUE SOUTH B327,2024-04-19T03:20:00.000+00:00,busbar,,L2 Current (Max),A,168.88
922293,WEST AVENUE SOUTH B327,2024-04-19T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.5
922293,WEST AVENUE SOUTH B327,2024-04-19T03:20:00.000+00:00,busbar,,L1 Current (Min),A,101.12
922293,WEST AVENUE SOUTH B327,2024-04-19T03:20:00.000+00:00,busbar,,L1 Current (Max),A,170.88
922293,WEST AVENUE SOUTH B327,2024-04-19T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.12
922293,WEST AVENUE SOUTH B327,2024-04-19T03:20:00.000+00:00,transformer,,Temperature,C,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T03:20:00.000+00:00,ambient,,Temperature,C,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T03:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T03:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-134.81
922293,WEST AVENUE SOUTH B327,2024-04-19T03:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T03:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-1.25
922293,WEST AVENUE SOUTH B327,2024-04-19T03:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T03:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-5.31
922293,WEST AVENUE SOUTH B327,2024-04-19T03:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T03:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T03:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T03:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,-0.71221
922293,WEST AVENUE SOUTH B327,2024-04-19T03:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.93039
922293,WEST AVENUE SOUTH B327,2024-04-19T03:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97308
922293,WEST AVENUE SOUTH B327,2024-04-19T03:10:00.000+00:00,feeder,6,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T03:10:00.000+00:00,feeder,6,L2 Active Power,kW,4.0
922293,WEST AVENUE SOUTH B327,2024-04-19T03:10:00.000+00:00,feeder,6,L1 Active Power,kW,2.0
922293,WEST AVENUE SOUTH B327,2024-04-19T03:10:00.000+00:00,feeder,6,N Current (Min),A,6.62
922293,WEST AVENUE SOUTH B327,2024-04-19T03:10:00.000+00:00,feeder,6,N Current (Max),A,23.62
922293,WEST AVENUE SOUTH B327,2024-04-19T03:10:00.000+00:00,feeder,6,N Current (RMS),A,13.62
922293,WEST AVENUE SOUTH B327,2024-04-19T03:10:00.000+00:00,feeder,6,L3 Current (Min),A,17.75
922293,WEST AVENUE SOUTH B327,2024-04-19T03:10:00.000+00:00,feeder,6,L3 Current (Max),A,29.88
922293,WEST AVENUE SOUTH B327,2024-04-19T03:10:00.000+00:00,feeder,6,L3 Current (RMS),A,20.88
922293,WEST AVENUE SOUTH B327,2024-04-19T03:10:00.000+00:00,feeder,6,L2 Current (Min),A,11.12
922293,WEST AVENUE SOUTH B327,2024-04-19T03:10:00.000+00:00,feeder,6,L2 Current (Max),A,30.75
922293,WEST AVENUE SOUTH B327,2024-04-19T03:10:00.000+00:00,feeder,6,L2 Current (RMS),A,17.25
922293,WEST AVENUE SOUTH B327,2024-04-19T03:10:00.000+00:00,feeder,6,L1 Current (Min),A,6.12
922293,WEST AVENUE SOUTH B327,2024-04-19T03:10:00.000+00:00,feeder,6,L1 Current (Max),A,16.62
922293,WEST AVENUE SOUTH B327,2024-04-19T03:10:00.000+00:00,feeder,6,L1 Current (RMS),A,6.88
922293,WEST AVENUE SOUTH B327,2024-04-19T03:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T03:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-139.25
922293,WEST AVENUE SOUTH B327,2024-04-19T03:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T03:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.75
922293,WEST AVENUE SOUTH B327,2024-04-19T03:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T03:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-22.06
922293,WEST AVENUE SOUTH B327,2024-04-19T03:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T03:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T03:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T03:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.70465
922293,WEST AVENUE SOUTH B327,2024-04-19T03:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.92483
922293,WEST AVENUE SOUTH B327,2024-04-19T03:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.85379
922293,WEST AVENUE SOUTH B327,2024-04-19T03:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T03:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
922293,WEST AVENUE SOUTH B327,2024-04-19T03:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
922293,WEST AVENUE SOUTH B327,2024-04-19T03:10:00.000+00:00,feeder,5,N Current (Min),A,8.0
922293,WEST AVENUE SOUTH B327,2024-04-19T03:10:00.000+00:00,feeder,5,N Current (Max),A,16.88
922293,WEST AVENUE SOUTH B327,2024-04-19T03:10:00.000+00:00,feeder,5,N Current (RMS),A,10.25
922293,WEST AVENUE SOUTH B327,2024-04-19T03:10:00.000+00:00,feeder,5,L3 Current (Min),A,8.75
922293,WEST AVENUE SOUTH B327,2024-04-19T03:10:00.000+00:00,feeder,5,L3 Current (Max),A,17.25
922293,WEST AVENUE SOUTH B327,2024-04-19T03:10:00.000+00:00,feeder,5,L3 Current (RMS),A,9.75
922293,WEST AVENUE SOUTH B327,2024-04-19T03:10:00.000+00:00,feeder,5,L2 Current (Min),A,7.38
922293,WEST AVENUE SOUTH B327,2024-04-19T03:10:00.000+00:00,feeder,5,L2 Current (Max),A,17.5
922293,WEST AVENUE SOUTH B327,2024-04-19T03:10:00.000+00:00,feeder,5,L2 Current (RMS),A,8.25
922293,WEST AVENUE SOUTH B327,2024-04-19T03:10:00.000+00:00,feeder,5,L1 Current (Min),A,11.38
922293,WEST AVENUE SOUTH B327,2024-04-19T03:10:00.000+00:00,feeder,5,L1 Current (Max),A,19.75
922293,WEST AVENUE SOUTH B327,2024-04-19T03:10:00.000+00:00,feeder,5,L1 Current (RMS),A,12.88
922293,WEST AVENUE SOUTH B327,2024-04-19T03:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T03:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-149.94
922293,WEST AVENUE SOUTH B327,2024-04-19T03:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T03:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.0
922293,WEST AVENUE SOUTH B327,2024-04-19T03:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T03:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.69
922293,WEST AVENUE SOUTH B327,2024-04-19T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
922293,WEST AVENUE SOUTH B327,2024-04-19T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
922293,WEST AVENUE SOUTH B327,2024-04-19T03:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.83883
922293,WEST AVENUE SOUTH B327,2024-04-19T03:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92978
922293,WEST AVENUE SOUTH B327,2024-04-19T03:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91458
922293,WEST AVENUE SOUTH B327,2024-04-19T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
922293,WEST AVENUE SOUTH B327,2024-04-19T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
922293,WEST AVENUE SOUTH B327,2024-04-19T03:10:00.000+00:00,feeder,4,N Current (Min),A,22.12
922293,WEST AVENUE SOUTH B327,2024-04-19T03:10:00.000+00:00,feeder,4,N Current (Max),A,35.5
922293,WEST AVENUE SOUTH B327,2024-04-19T03:10:00.000+00:00,feeder,4,N Current (RMS),A,24.62
922293,WEST AVENUE SOUTH B327,2024-04-19T03:10:00.000+00:00,feeder,4,L3 Current (Min),A,39.88
922293,WEST AVENUE SOUTH B327,2024-04-19T03:10:00.000+00:00,feeder,4,L3 Current (Max),A,63.75
922293,WEST AVENUE SOUTH B327,2024-04-19T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,44.88
922293,WEST AVENUE SOUTH B327,2024-04-19T03:10:00.000+00:00,feeder,4,L2 Current (Min),A,35.5
922293,WEST AVENUE SOUTH B327,2024-04-19T03:10:00.000+00:00,feeder,4,L2 Current (Max),A,54.75
922293,WEST AVENUE SOUTH B327,2024-04-19T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,43.0
922293,WEST AVENUE SOUTH B327,2024-04-19T03:10:00.000+00:00,feeder,4,L1 Current (Min),A,40.75
922293,WEST AVENUE SOUTH B327,2024-04-19T03:10:00.000+00:00,feeder,4,L1 Current (Max),A,69.75
922293,WEST AVENUE SOUTH B327,2024-04-19T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,45.5
922293,WEST AVENUE SOUTH B327,2024-04-19T03:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T03:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-127.5
922293,WEST AVENUE SOUTH B327,2024-04-19T03:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T03:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.62
922293,WEST AVENUE SOUTH B327,2024-04-19T03:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T03:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.12
922293,WEST AVENUE SOUTH B327,2024-04-19T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T03:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.62936
922293,WEST AVENUE SOUTH B327,2024-04-19T03:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97757
922293,WEST AVENUE SOUTH B327,2024-04-19T03:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84118
922293,WEST AVENUE SOUTH B327,2024-04-19T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
922293,WEST AVENUE SOUTH B327,2024-04-19T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T03:10:00.000+00:00,feeder,3,N Current (Min),A,6.0
922293,WEST AVENUE SOUTH B327,2024-04-19T03:10:00.000+00:00,feeder,3,N Current (Max),A,17.38
922293,WEST AVENUE SOUTH B327,2024-04-19T03:10:00.000+00:00,feeder,3,N Current (RMS),A,7.38
922293,WEST AVENUE SOUTH B327,2024-04-19T03:10:00.000+00:00,feeder,3,L3 Current (Min),A,7.5
922293,WEST AVENUE SOUTH B327,2024-04-19T03:10:00.000+00:00,feeder,3,L3 Current (Max),A,17.5
922293,WEST AVENUE SOUTH B327,2024-04-19T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,9.0
922293,WEST AVENUE SOUTH B327,2024-04-19T03:10:00.000+00:00,feeder,3,L2 Current (Min),A,5.62
922293,WEST AVENUE SOUTH B327,2024-04-19T03:10:00.000+00:00,feeder,3,L2 Current (Max),A,18.25
922293,WEST AVENUE SOUTH B327,2024-04-19T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,6.38
922293,WEST AVENUE SOUTH B327,2024-04-19T03:10:00.000+00:00,feeder,3,L1 Current (Min),A,1.12
922293,WEST AVENUE SOUTH B327,2024-04-19T03:10:00.000+00:00,feeder,3,L1 Current (Max),A,1.88
922293,WEST AVENUE SOUTH B327,2024-04-19T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,1.38
922293,WEST AVENUE SOUTH B327,2024-04-19T03:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T03:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-142.25
922293,WEST AVENUE SOUTH B327,2024-04-19T03:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T03:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.75
922293,WEST AVENUE SOUTH B327,2024-04-19T03:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T03:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.06
922293,WEST AVENUE SOUTH B327,2024-04-19T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T03:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.76358
922293,WEST AVENUE SOUTH B327,2024-04-19T03:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99478
922293,WEST AVENUE SOUTH B327,2024-04-19T03:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99121
922293,WEST AVENUE SOUTH B327,2024-04-19T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
922293,WEST AVENUE SOUTH B327,2024-04-19T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
922293,WEST AVENUE SOUTH B327,2024-04-19T03:10:00.000+00:00,feeder,2,N Current (Min),A,9.38
922293,WEST AVENUE SOUTH B327,2024-04-19T03:10:00.000+00:00,feeder,2,N Current (Max),A,33.75
922293,WEST AVENUE SOUTH B327,2024-04-19T03:10:00.000+00:00,feeder,2,N Current (RMS),A,19.75
922293,WEST AVENUE SOUTH B327,2024-04-19T03:10:00.000+00:00,feeder,2,L3 Current (Min),A,18.62
922293,WEST AVENUE SOUTH B327,2024-04-19T03:10:00.000+00:00,feeder,2,L3 Current (Max),A,25.62
922293,WEST AVENUE SOUTH B327,2024-04-19T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,20.38
922293,WEST AVENUE SOUTH B327,2024-04-19T03:10:00.000+00:00,feeder,2,L2 Current (Min),A,22.88
922293,WEST AVENUE SOUTH B327,2024-04-19T03:10:00.000+00:00,feeder,2,L2 Current (Max),A,50.88
922293,WEST AVENUE SOUTH B327,2024-04-19T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,33.75
922293,WEST AVENUE SOUTH B327,2024-04-19T03:10:00.000+00:00,feeder,2,L1 Current (Min),A,13.62
922293,WEST AVENUE SOUTH B327,2024-04-19T03:10:00.000+00:00,feeder,2,L1 Current (Max),A,51.25
922293,WEST AVENUE SOUTH B327,2024-04-19T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,38.25
922293,WEST AVENUE SOUTH B327,2024-04-19T03:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T03:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-132.75
922293,WEST AVENUE SOUTH B327,2024-04-19T03:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T03:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.69
922293,WEST AVENUE SOUTH B327,2024-04-19T03:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T03:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.56
922293,WEST AVENUE SOUTH B327,2024-04-19T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T03:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.62979
922293,WEST AVENUE SOUTH B327,2024-04-19T03:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97675
922293,WEST AVENUE SOUTH B327,2024-04-19T03:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97556
922293,WEST AVENUE SOUTH B327,2024-04-19T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
922293,WEST AVENUE SOUTH B327,2024-04-19T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
922293,WEST AVENUE SOUTH B327,2024-04-19T03:10:00.000+00:00,feeder,1,N Current (Min),A,24.38
922293,WEST AVENUE SOUTH B327,2024-04-19T03:10:00.000+00:00,feeder,1,N Current (Max),A,14.88
922293,WEST AVENUE SOUTH B327,2024-04-19T03:10:00.000+00:00,feeder,1,L3 Current (Min),A,27.88
922293,WEST AVENUE SOUTH B327,2024-04-19T03:10:00.000+00:00,feeder,1,L3 Current (Max),A,53.75
922293,WEST AVENUE SOUTH B327,2024-04-19T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,34.75
922293,WEST AVENUE SOUTH B327,2024-04-19T03:10:00.000+00:00,feeder,1,L2 Current (Min),A,23.5
922293,WEST AVENUE SOUTH B327,2024-04-19T03:10:00.000+00:00,feeder,1,L2 Current (Max),A,55.5
922293,WEST AVENUE SOUTH B327,2024-04-19T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,29.0
922293,WEST AVENUE SOUTH B327,2024-04-19T03:10:00.000+00:00,feeder,1,L1 Current (Min),A,19.88
922293,WEST AVENUE SOUTH B327,2024-04-19T03:10:00.000+00:00,feeder,1,L1 Current (Max),A,61.5
922293,WEST AVENUE SOUTH B327,2024-04-19T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,32.0
922293,WEST AVENUE SOUTH B327,2024-04-19T03:10:00.000+00:00,busbar,,L3 Voltage (Min),V,2.33
922293,WEST AVENUE SOUTH B327,2024-04-19T03:10:00.000+00:00,busbar,,L3 Voltage (Max),V,2.64
922293,WEST AVENUE SOUTH B327,2024-04-19T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.41
922293,WEST AVENUE SOUTH B327,2024-04-19T03:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.45
922293,WEST AVENUE SOUTH B327,2024-04-19T03:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.58
922293,WEST AVENUE SOUTH B327,2024-04-19T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
922293,WEST AVENUE SOUTH B327,2024-04-19T03:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.56
922293,WEST AVENUE SOUTH B327,2024-04-19T03:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.55
922293,WEST AVENUE SOUTH B327,2024-04-19T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
922293,WEST AVENUE SOUTH B327,2024-04-19T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
922293,WEST AVENUE SOUTH B327,2024-04-19T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
922293,WEST AVENUE SOUTH B327,2024-04-19T03:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T03:10:00.000+00:00,busbar,,L2 Active Power,kW,32.0
922293,WEST AVENUE SOUTH B327,2024-04-19T03:10:00.000+00:00,busbar,,L1 Active Power,kW,32.0
922293,WEST AVENUE SOUTH B327,2024-04-19T03:10:00.000+00:00,busbar,,N Current (Min),A,58.25
922293,WEST AVENUE SOUTH B327,2024-04-19T03:10:00.000+00:00,busbar,,N Current (Max),A,77.5
922293,WEST AVENUE SOUTH B327,2024-04-19T03:10:00.000+00:00,busbar,,N Current (RMS),A,62.0
922293,WEST AVENUE SOUTH B327,2024-04-19T03:10:00.000+00:00,busbar,,L3 Current (Min),A,124.5
922293,WEST AVENUE SOUTH B327,2024-04-19T03:10:00.000+00:00,busbar,,L3 Current (Max),A,162.62
922293,WEST AVENUE SOUTH B327,2024-04-19T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.0
922293,WEST AVENUE SOUTH B327,2024-04-19T03:10:00.000+00:00,busbar,,L2 Current (Min),A,112.25
922293,WEST AVENUE SOUTH B327,2024-04-19T03:10:00.000+00:00,busbar,,L2 Current (Max),A,168.0
922293,WEST AVENUE SOUTH B327,2024-04-19T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.5
922293,WEST AVENUE SOUTH B327,2024-04-19T03:10:00.000+00:00,busbar,,L1 Current (Min),A,101.5
922293,WEST AVENUE SOUTH B327,2024-04-19T03:10:00.000+00:00,busbar,,L1 Current (Max),A,163.12
922293,WEST AVENUE SOUTH B327,2024-04-19T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.38
922293,WEST AVENUE SOUTH B327,2024-04-19T03:10:00.000+00:00,transformer,,Temperature,C,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T03:10:00.000+00:00,ambient,,Temperature,C,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T03:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T03:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-136.81
922293,WEST AVENUE SOUTH B327,2024-04-19T03:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T03:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-22.56
922293,WEST AVENUE SOUTH B327,2024-04-19T03:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T03:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-6.81
922293,WEST AVENUE SOUTH B327,2024-04-19T03:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T03:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T03:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T03:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,-0.68838
922293,WEST AVENUE SOUTH B327,2024-04-19T03:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.89071
922293,WEST AVENUE SOUTH B327,2024-04-19T03:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97186
922293,WEST AVENUE SOUTH B327,2024-04-19T03:00:00.000+00:00,feeder,6,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T03:00:00.000+00:00,feeder,6,L2 Active Power,kW,3.0
922293,WEST AVENUE SOUTH B327,2024-04-19T03:00:00.000+00:00,feeder,6,L1 Active Power,kW,2.0
922293,WEST AVENUE SOUTH B327,2024-04-19T03:00:00.000+00:00,feeder,6,N Current (Min),A,6.75
922293,WEST AVENUE SOUTH B327,2024-04-19T03:00:00.000+00:00,feeder,6,N Current (Max),A,23.0
922293,WEST AVENUE SOUTH B327,2024-04-19T03:00:00.000+00:00,feeder,6,N Current (RMS),A,17.0
922293,WEST AVENUE SOUTH B327,2024-04-19T03:00:00.000+00:00,feeder,6,L3 Current (Min),A,18.12
922293,WEST AVENUE SOUTH B327,2024-04-19T03:00:00.000+00:00,feeder,6,L3 Current (Max),A,34.25
922293,WEST AVENUE SOUTH B327,2024-04-19T03:00:00.000+00:00,feeder,6,L3 Current (RMS),A,27.5
922293,WEST AVENUE SOUTH B327,2024-04-19T03:00:00.000+00:00,feeder,6,L2 Current (Min),A,11.12
922293,WEST AVENUE SOUTH B327,2024-04-19T03:00:00.000+00:00,feeder,6,L2 Current (Max),A,15.5
922293,WEST AVENUE SOUTH B327,2024-04-19T03:00:00.000+00:00,feeder,6,L2 Current (RMS),A,12.25
922293,WEST AVENUE SOUTH B327,2024-04-19T03:00:00.000+00:00,feeder,6,L1 Current (Min),A,6.12
922293,WEST AVENUE SOUTH B327,2024-04-19T03:00:00.000+00:00,feeder,6,L1 Current (Max),A,18.12
922293,WEST AVENUE SOUTH B327,2024-04-19T03:00:00.000+00:00,feeder,6,L1 Current (RMS),A,6.88
922293,WEST AVENUE SOUTH B327,2024-04-19T03:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T03:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-138.5
922293,WEST AVENUE SOUTH B327,2024-04-19T03:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T03:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-3.5
922293,WEST AVENUE SOUTH B327,2024-04-19T03:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T03:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-29.44
922293,WEST AVENUE SOUTH B327,2024-04-19T03:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T03:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T03:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T03:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.70346
922293,WEST AVENUE SOUTH B327,2024-04-19T03:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.89175
922293,WEST AVENUE SOUTH B327,2024-04-19T03:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.82428
922293,WEST AVENUE SOUTH B327,2024-04-19T03:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T03:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
922293,WEST AVENUE SOUTH B327,2024-04-19T03:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
922293,WEST AVENUE SOUTH B327,2024-04-19T03:00:00.000+00:00,feeder,5,N Current (Min),A,8.88
922293,WEST AVENUE SOUTH B327,2024-04-19T03:00:00.000+00:00,feeder,5,N Current (Max),A,17.75
922293,WEST AVENUE SOUTH B327,2024-04-19T03:00:00.000+00:00,feeder,5,N Current (RMS),A,10.88
922293,WEST AVENUE SOUTH B327,2024-04-19T03:00:00.000+00:00,feeder,5,L3 Current (Min),A,8.38
922293,WEST AVENUE SOUTH B327,2024-04-19T03:00:00.000+00:00,feeder,5,L3 Current (Max),A,18.0
922293,WEST AVENUE SOUTH B327,2024-04-19T03:00:00.000+00:00,feeder,5,L3 Current (RMS),A,9.5
922293,WEST AVENUE SOUTH B327,2024-04-19T03:00:00.000+00:00,feeder,5,L2 Current (Min),A,7.25
922293,WEST AVENUE SOUTH B327,2024-04-19T03:00:00.000+00:00,feeder,5,L2 Current (Max),A,19.12
922293,WEST AVENUE SOUTH B327,2024-04-19T03:00:00.000+00:00,feeder,5,L2 Current (RMS),A,7.88
922293,WEST AVENUE SOUTH B327,2024-04-19T03:00:00.000+00:00,feeder,5,L1 Current (Min),A,11.5
922293,WEST AVENUE SOUTH B327,2024-04-19T03:00:00.000+00:00,feeder,5,L1 Current (Max),A,16.62
922293,WEST AVENUE SOUTH B327,2024-04-19T03:00:00.000+00:00,feeder,5,L1 Current (RMS),A,12.75
922293,WEST AVENUE SOUTH B327,2024-04-19T03:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T03:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-149.56
922293,WEST AVENUE SOUTH B327,2024-04-19T03:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T03:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.81
922293,WEST AVENUE SOUTH B327,2024-04-19T03:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T03:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.87
922293,WEST AVENUE SOUTH B327,2024-04-19T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
922293,WEST AVENUE SOUTH B327,2024-04-19T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
922293,WEST AVENUE SOUTH B327,2024-04-19T03:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.81588
922293,WEST AVENUE SOUTH B327,2024-04-19T03:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93759
922293,WEST AVENUE SOUTH B327,2024-04-19T03:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9202
922293,WEST AVENUE SOUTH B327,2024-04-19T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
922293,WEST AVENUE SOUTH B327,2024-04-19T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
922293,WEST AVENUE SOUTH B327,2024-04-19T03:00:00.000+00:00,feeder,4,N Current (Min),A,22.0
922293,WEST AVENUE SOUTH B327,2024-04-19T03:00:00.000+00:00,feeder,4,N Current (Max),A,34.75
922293,WEST AVENUE SOUTH B327,2024-04-19T03:00:00.000+00:00,feeder,4,N Current (RMS),A,25.5
922293,WEST AVENUE SOUTH B327,2024-04-19T03:00:00.000+00:00,feeder,4,L3 Current (Min),A,42.5
922293,WEST AVENUE SOUTH B327,2024-04-19T03:00:00.000+00:00,feeder,4,L3 Current (Max),A,65.62
922293,WEST AVENUE SOUTH B327,2024-04-19T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,50.25
922293,WEST AVENUE SOUTH B327,2024-04-19T03:00:00.000+00:00,feeder,4,L2 Current (Min),A,40.12
922293,WEST AVENUE SOUTH B327,2024-04-19T03:00:00.000+00:00,feeder,4,L2 Current (Max),A,51.62
922293,WEST AVENUE SOUTH B327,2024-04-19T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,44.0
922293,WEST AVENUE SOUTH B327,2024-04-19T03:00:00.000+00:00,feeder,4,L1 Current (Min),A,41.12
922293,WEST AVENUE SOUTH B327,2024-04-19T03:00:00.000+00:00,feeder,4,L1 Current (Max),A,63.38
922293,WEST AVENUE SOUTH B327,2024-04-19T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,48.12
922293,WEST AVENUE SOUTH B327,2024-04-19T03:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T03:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-129.19
922293,WEST AVENUE SOUTH B327,2024-04-19T03:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T03:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.12
922293,WEST AVENUE SOUTH B327,2024-04-19T03:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T03:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.19
922293,WEST AVENUE SOUTH B327,2024-04-19T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T03:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.69479
922293,WEST AVENUE SOUTH B327,2024-04-19T03:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96817
922293,WEST AVENUE SOUTH B327,2024-04-19T03:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85016
922293,WEST AVENUE SOUTH B327,2024-04-19T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T03:00:00.000+00:00,feeder,3,N Current (Min),A,5.75
922293,WEST AVENUE SOUTH B327,2024-04-19T03:00:00.000+00:00,feeder,3,N Current (Max),A,16.12
922293,WEST AVENUE SOUTH B327,2024-04-19T03:00:00.000+00:00,feeder,3,N Current (RMS),A,6.75
922293,WEST AVENUE SOUTH B327,2024-04-19T03:00:00.000+00:00,feeder,3,L3 Current (Min),A,7.25
922293,WEST AVENUE SOUTH B327,2024-04-19T03:00:00.000+00:00,feeder,3,L3 Current (Max),A,20.12
922293,WEST AVENUE SOUTH B327,2024-04-19T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.12
922293,WEST AVENUE SOUTH B327,2024-04-19T03:00:00.000+00:00,feeder,3,L2 Current (Min),A,4.38
922293,WEST AVENUE SOUTH B327,2024-04-19T03:00:00.000+00:00,feeder,3,L2 Current (Max),A,14.12
922293,WEST AVENUE SOUTH B327,2024-04-19T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,5.88
922293,WEST AVENUE SOUTH B327,2024-04-19T03:00:00.000+00:00,feeder,3,L1 Current (Min),A,0.75
922293,WEST AVENUE SOUTH B327,2024-04-19T03:00:00.000+00:00,feeder,3,L1 Current (Max),A,1.88
922293,WEST AVENUE SOUTH B327,2024-04-19T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,1.25
922293,WEST AVENUE SOUTH B327,2024-04-19T03:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T03:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-139.94
922293,WEST AVENUE SOUTH B327,2024-04-19T03:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T03:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.0
922293,WEST AVENUE SOUTH B327,2024-04-19T03:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T03:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.44
