Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922293,WEST AVENUE SOUTH B327,2024-04-19T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T03:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.78692
922293,WEST AVENUE SOUTH B327,2024-04-19T03:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98862
922293,WEST AVENUE SOUTH B327,2024-04-19T03:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98257
922293,WEST AVENUE SOUTH B327,2024-04-19T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
922293,WEST AVENUE SOUTH B327,2024-04-19T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
922293,WEST AVENUE SOUTH B327,2024-04-19T03:00:00.000+00:00,feeder,2,N Current (Min),A,7.88
922293,WEST AVENUE SOUTH B327,2024-04-19T03:00:00.000+00:00,feeder,2,N Current (Max),A,25.62
922293,WEST AVENUE SOUTH B327,2024-04-19T03:00:00.000+00:00,feeder,2,N Current (RMS),A,13.62
922293,WEST AVENUE SOUTH B327,2024-04-19T03:00:00.000+00:00,feeder,2,L3 Current (Min),A,12.25
922293,WEST AVENUE SOUTH B327,2024-04-19T03:00:00.000+00:00,feeder,2,L3 Current (Max),A,30.12
922293,WEST AVENUE SOUTH B327,2024-04-19T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,16.88
922293,WEST AVENUE SOUTH B327,2024-04-19T03:00:00.000+00:00,feeder,2,L2 Current (Min),A,15.75
922293,WEST AVENUE SOUTH B327,2024-04-19T03:00:00.000+00:00,feeder,2,L2 Current (Max),A,37.5
922293,WEST AVENUE SOUTH B327,2024-04-19T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,25.25
922293,WEST AVENUE SOUTH B327,2024-04-19T03:00:00.000+00:00,feeder,2,L1 Current (Min),A,12.88
922293,WEST AVENUE SOUTH B327,2024-04-19T03:00:00.000+00:00,feeder,2,L1 Current (Max),A,25.0
922293,WEST AVENUE SOUTH B327,2024-04-19T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,19.88
922293,WEST AVENUE SOUTH B327,2024-04-19T03:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T03:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-137.94
922293,WEST AVENUE SOUTH B327,2024-04-19T03:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T03:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.44
922293,WEST AVENUE SOUTH B327,2024-04-19T03:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T03:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.06
922293,WEST AVENUE SOUTH B327,2024-04-19T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T03:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.73867
922293,WEST AVENUE SOUTH B327,2024-04-19T03:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97385
922293,WEST AVENUE SOUTH B327,2024-04-19T03:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98303
922293,WEST AVENUE SOUTH B327,2024-04-19T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
922293,WEST AVENUE SOUTH B327,2024-04-19T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
922293,WEST AVENUE SOUTH B327,2024-04-19T03:00:00.000+00:00,feeder,1,N Current (Min),A,25.38
922293,WEST AVENUE SOUTH B327,2024-04-19T03:00:00.000+00:00,feeder,1,N Current (Max),A,15.12
922293,WEST AVENUE SOUTH B327,2024-04-19T03:00:00.000+00:00,feeder,1,L3 Current (Min),A,25.0
922293,WEST AVENUE SOUTH B327,2024-04-19T03:00:00.000+00:00,feeder,1,L3 Current (Max),A,50.88
922293,WEST AVENUE SOUTH B327,2024-04-19T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,27.88
922293,WEST AVENUE SOUTH B327,2024-04-19T03:00:00.000+00:00,feeder,1,L2 Current (Min),A,20.88
922293,WEST AVENUE SOUTH B327,2024-04-19T03:00:00.000+00:00,feeder,1,L2 Current (Max),A,46.0
922293,WEST AVENUE SOUTH B327,2024-04-19T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,27.38
922293,WEST AVENUE SOUTH B327,2024-04-19T03:00:00.000+00:00,feeder,1,L1 Current (Min),A,23.88
922293,WEST AVENUE SOUTH B327,2024-04-19T03:00:00.000+00:00,feeder,1,L1 Current (Max),A,56.25
922293,WEST AVENUE SOUTH B327,2024-04-19T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,29.88
922293,WEST AVENUE SOUTH B327,2024-04-19T03:00:00.000+00:00,busbar,,L3 Voltage (Min),V,2.34
922293,WEST AVENUE SOUTH B327,2024-04-19T03:00:00.000+00:00,busbar,,L3 Voltage (Max),V,2.62
922293,WEST AVENUE SOUTH B327,2024-04-19T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.41
922293,WEST AVENUE SOUTH B327,2024-04-19T03:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.72
922293,WEST AVENUE SOUTH B327,2024-04-19T03:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.5
922293,WEST AVENUE SOUTH B327,2024-04-19T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
922293,WEST AVENUE SOUTH B327,2024-04-19T03:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.72
922293,WEST AVENUE SOUTH B327,2024-04-19T03:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.41
922293,WEST AVENUE SOUTH B327,2024-04-19T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
922293,WEST AVENUE SOUTH B327,2024-04-19T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
922293,WEST AVENUE SOUTH B327,2024-04-19T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
922293,WEST AVENUE SOUTH B327,2024-04-19T03:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T03:00:00.000+00:00,busbar,,L2 Active Power,kW,29.0
922293,WEST AVENUE SOUTH B327,2024-04-19T03:00:00.000+00:00,busbar,,L1 Active Power,kW,27.0
922293,WEST AVENUE SOUTH B327,2024-04-19T03:00:00.000+00:00,busbar,,N Current (Min),A,58.62
922293,WEST AVENUE SOUTH B327,2024-04-19T03:00:00.000+00:00,busbar,,N Current (Max),A,83.0
922293,WEST AVENUE SOUTH B327,2024-04-19T03:00:00.000+00:00,busbar,,N Current (RMS),A,64.88
922293,WEST AVENUE SOUTH B327,2024-04-19T03:00:00.000+00:00,busbar,,L3 Current (Min),A,127.12
922293,WEST AVENUE SOUTH B327,2024-04-19T03:00:00.000+00:00,busbar,,L3 Current (Max),A,167.5
922293,WEST AVENUE SOUTH B327,2024-04-19T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,139.25
922293,WEST AVENUE SOUTH B327,2024-04-19T03:00:00.000+00:00,busbar,,L2 Current (Min),A,110.25
922293,WEST AVENUE SOUTH B327,2024-04-19T03:00:00.000+00:00,busbar,,L2 Current (Max),A,142.0
922293,WEST AVENUE SOUTH B327,2024-04-19T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.88
922293,WEST AVENUE SOUTH B327,2024-04-19T03:00:00.000+00:00,busbar,,L1 Current (Min),A,103.88
922293,WEST AVENUE SOUTH B327,2024-04-19T03:00:00.000+00:00,busbar,,L1 Current (Max),A,143.12
922293,WEST AVENUE SOUTH B327,2024-04-19T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.38
922293,WEST AVENUE SOUTH B327,2024-04-19T03:00:00.000+00:00,transformer,,Temperature,C,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T03:00:00.000+00:00,ambient,,Temperature,C,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T02:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T02:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-132.75
922293,WEST AVENUE SOUTH B327,2024-04-19T02:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T02:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-20.06
922293,WEST AVENUE SOUTH B327,2024-04-19T02:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T02:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-7.06
922293,WEST AVENUE SOUTH B327,2024-04-19T02:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T02:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T02:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T02:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,-0.67785
922293,WEST AVENUE SOUTH B327,2024-04-19T02:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.88727
922293,WEST AVENUE SOUTH B327,2024-04-19T02:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97583
922293,WEST AVENUE SOUTH B327,2024-04-19T02:50:00.000+00:00,feeder,6,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T02:50:00.000+00:00,feeder,6,L2 Active Power,kW,3.0
922293,WEST AVENUE SOUTH B327,2024-04-19T02:50:00.000+00:00,feeder,6,L1 Active Power,kW,2.0
922293,WEST AVENUE SOUTH B327,2024-04-19T02:50:00.000+00:00,feeder,6,N Current (Min),A,6.75
922293,WEST AVENUE SOUTH B327,2024-04-19T02:50:00.000+00:00,feeder,6,N Current (Max),A,31.0
922293,WEST AVENUE SOUTH B327,2024-04-19T02:50:00.000+00:00,feeder,6,N Current (RMS),A,15.75
922293,WEST AVENUE SOUTH B327,2024-04-19T02:50:00.000+00:00,feeder,6,L3 Current (Min),A,17.88
922293,WEST AVENUE SOUTH B327,2024-04-19T02:50:00.000+00:00,feeder,6,L3 Current (Max),A,43.75
922293,WEST AVENUE SOUTH B327,2024-04-19T02:50:00.000+00:00,feeder,6,L3 Current (RMS),A,27.12
922293,WEST AVENUE SOUTH B327,2024-04-19T02:50:00.000+00:00,feeder,6,L2 Current (Min),A,11.38
922293,WEST AVENUE SOUTH B327,2024-04-19T02:50:00.000+00:00,feeder,6,L2 Current (Max),A,22.12
922293,WEST AVENUE SOUTH B327,2024-04-19T02:50:00.000+00:00,feeder,6,L2 Current (RMS),A,12.38
922293,WEST AVENUE SOUTH B327,2024-04-19T02:50:00.000+00:00,feeder,6,L1 Current (Min),A,6.25
922293,WEST AVENUE SOUTH B327,2024-04-19T02:50:00.000+00:00,feeder,6,L1 Current (Max),A,15.38
922293,WEST AVENUE SOUTH B327,2024-04-19T02:50:00.000+00:00,feeder,6,L1 Current (RMS),A,7.38
922293,WEST AVENUE SOUTH B327,2024-04-19T02:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T02:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-140.25
922293,WEST AVENUE SOUTH B327,2024-04-19T02:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T02:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-12.69
922293,WEST AVENUE SOUTH B327,2024-04-19T02:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T02:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-27.5
922293,WEST AVENUE SOUTH B327,2024-04-19T02:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T02:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T02:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T02:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.68469
922293,WEST AVENUE SOUTH B327,2024-04-19T02:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.8956
922293,WEST AVENUE SOUTH B327,2024-04-19T02:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.86139
922293,WEST AVENUE SOUTH B327,2024-04-19T02:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T02:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
922293,WEST AVENUE SOUTH B327,2024-04-19T02:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
922293,WEST AVENUE SOUTH B327,2024-04-19T02:50:00.000+00:00,feeder,5,N Current (Min),A,8.75
922293,WEST AVENUE SOUTH B327,2024-04-19T02:50:00.000+00:00,feeder,5,N Current (Max),A,15.38
922293,WEST AVENUE SOUTH B327,2024-04-19T02:50:00.000+00:00,feeder,5,N Current (RMS),A,10.75
922293,WEST AVENUE SOUTH B327,2024-04-19T02:50:00.000+00:00,feeder,5,L3 Current (Min),A,8.88
922293,WEST AVENUE SOUTH B327,2024-04-19T02:50:00.000+00:00,feeder,5,L3 Current (Max),A,15.12
922293,WEST AVENUE SOUTH B327,2024-04-19T02:50:00.000+00:00,feeder,5,L3 Current (RMS),A,9.5
922293,WEST AVENUE SOUTH B327,2024-04-19T02:50:00.000+00:00,feeder,5,L2 Current (Min),A,7.5
922293,WEST AVENUE SOUTH B327,2024-04-19T02:50:00.000+00:00,feeder,5,L2 Current (Max),A,15.62
922293,WEST AVENUE SOUTH B327,2024-04-19T02:50:00.000+00:00,feeder,5,L2 Current (RMS),A,8.0
922293,WEST AVENUE SOUTH B327,2024-04-19T02:50:00.000+00:00,feeder,5,L1 Current (Min),A,11.75
922293,WEST AVENUE SOUTH B327,2024-04-19T02:50:00.000+00:00,feeder,5,L1 Current (Max),A,20.12
922293,WEST AVENUE SOUTH B327,2024-04-19T02:50:00.000+00:00,feeder,5,L1 Current (RMS),A,13.0
922293,WEST AVENUE SOUTH B327,2024-04-19T02:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T02:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-142.62
922293,WEST AVENUE SOUTH B327,2024-04-19T02:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T02:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.25
922293,WEST AVENUE SOUTH B327,2024-04-19T02:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T02:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-19.69
922293,WEST AVENUE SOUTH B327,2024-04-19T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
922293,WEST AVENUE SOUTH B327,2024-04-19T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
922293,WEST AVENUE SOUTH B327,2024-04-19T02:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.81045
922293,WEST AVENUE SOUTH B327,2024-04-19T02:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95651
922293,WEST AVENUE SOUTH B327,2024-04-19T02:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92282
922293,WEST AVENUE SOUTH B327,2024-04-19T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
922293,WEST AVENUE SOUTH B327,2024-04-19T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
922293,WEST AVENUE SOUTH B327,2024-04-19T02:50:00.000+00:00,feeder,4,N Current (Min),A,22.5
922293,WEST AVENUE SOUTH B327,2024-04-19T02:50:00.000+00:00,feeder,4,N Current (Max),A,33.38
922293,WEST AVENUE SOUTH B327,2024-04-19T02:50:00.000+00:00,feeder,4,N Current (RMS),A,24.88
922293,WEST AVENUE SOUTH B327,2024-04-19T02:50:00.000+00:00,feeder,4,L3 Current (Min),A,40.5
922293,WEST AVENUE SOUTH B327,2024-04-19T02:50:00.000+00:00,feeder,4,L3 Current (Max),A,64.25
922293,WEST AVENUE SOUTH B327,2024-04-19T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,47.62
922293,WEST AVENUE SOUTH B327,2024-04-19T02:50:00.000+00:00,feeder,4,L2 Current (Min),A,42.12
922293,WEST AVENUE SOUTH B327,2024-04-19T02:50:00.000+00:00,feeder,4,L2 Current (Max),A,63.0
922293,WEST AVENUE SOUTH B327,2024-04-19T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,47.75
922293,WEST AVENUE SOUTH B327,2024-04-19T02:50:00.000+00:00,feeder,4,L1 Current (Min),A,42.0
922293,WEST AVENUE SOUTH B327,2024-04-19T02:50:00.000+00:00,feeder,4,L1 Current (Max),A,53.88
922293,WEST AVENUE SOUTH B327,2024-04-19T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,44.25
922293,WEST AVENUE SOUTH B327,2024-04-19T02:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T02:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-136.5
922293,WEST AVENUE SOUTH B327,2024-04-19T02:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T02:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.0
922293,WEST AVENUE SOUTH B327,2024-04-19T02:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T02:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.88
922293,WEST AVENUE SOUTH B327,2024-04-19T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T02:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.71814
922293,WEST AVENUE SOUTH B327,2024-04-19T02:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91675
922293,WEST AVENUE SOUTH B327,2024-04-19T02:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90762
922293,WEST AVENUE SOUTH B327,2024-04-19T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T02:50:00.000+00:00,feeder,3,N Current (Min),A,4.62
922293,WEST AVENUE SOUTH B327,2024-04-19T02:50:00.000+00:00,feeder,3,N Current (Max),A,11.75
922293,WEST AVENUE SOUTH B327,2024-04-19T02:50:00.000+00:00,feeder,3,N Current (RMS),A,5.75
922293,WEST AVENUE SOUTH B327,2024-04-19T02:50:00.000+00:00,feeder,3,L3 Current (Min),A,7.0
922293,WEST AVENUE SOUTH B327,2024-04-19T02:50:00.000+00:00,feeder,3,L3 Current (Max),A,12.88
922293,WEST AVENUE SOUTH B327,2024-04-19T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.88
922293,WEST AVENUE SOUTH B327,2024-04-19T02:50:00.000+00:00,feeder,3,L2 Current (Min),A,4.12
922293,WEST AVENUE SOUTH B327,2024-04-19T02:50:00.000+00:00,feeder,3,L2 Current (Max),A,12.88
922293,WEST AVENUE SOUTH B327,2024-04-19T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,4.75
922293,WEST AVENUE SOUTH B327,2024-04-19T02:50:00.000+00:00,feeder,3,L1 Current (Min),A,0.88
922293,WEST AVENUE SOUTH B327,2024-04-19T02:50:00.000+00:00,feeder,3,L1 Current (Max),A,2.38
922293,WEST AVENUE SOUTH B327,2024-04-19T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,1.12
922293,WEST AVENUE SOUTH B327,2024-04-19T02:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T02:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-139.25
922293,WEST AVENUE SOUTH B327,2024-04-19T02:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T02:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.12
922293,WEST AVENUE SOUTH B327,2024-04-19T02:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T02:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.75
922293,WEST AVENUE SOUTH B327,2024-04-19T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T02:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.72967
922293,WEST AVENUE SOUTH B327,2024-04-19T02:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98761
922293,WEST AVENUE SOUTH B327,2024-04-19T02:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99533
922293,WEST AVENUE SOUTH B327,2024-04-19T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
922293,WEST AVENUE SOUTH B327,2024-04-19T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
922293,WEST AVENUE SOUTH B327,2024-04-19T02:50:00.000+00:00,feeder,2,N Current (Min),A,7.12
922293,WEST AVENUE SOUTH B327,2024-04-19T02:50:00.000+00:00,feeder,2,N Current (Max),A,24.12
922293,WEST AVENUE SOUTH B327,2024-04-19T02:50:00.000+00:00,feeder,2,N Current (RMS),A,15.5
922293,WEST AVENUE SOUTH B327,2024-04-19T02:50:00.000+00:00,feeder,2,L3 Current (Min),A,19.12
922293,WEST AVENUE SOUTH B327,2024-04-19T02:50:00.000+00:00,feeder,2,L3 Current (Max),A,26.38
922293,WEST AVENUE SOUTH B327,2024-04-19T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,21.0
922293,WEST AVENUE SOUTH B327,2024-04-19T02:50:00.000+00:00,feeder,2,L2 Current (Min),A,14.62
922293,WEST AVENUE SOUTH B327,2024-04-19T02:50:00.000+00:00,feeder,2,L2 Current (Max),A,37.12
922293,WEST AVENUE SOUTH B327,2024-04-19T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,25.5
922293,WEST AVENUE SOUTH B327,2024-04-19T02:50:00.000+00:00,feeder,2,L1 Current (Min),A,17.5
922293,WEST AVENUE SOUTH B327,2024-04-19T02:50:00.000+00:00,feeder,2,L1 Current (Max),A,44.88
922293,WEST AVENUE SOUTH B327,2024-04-19T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,32.38
922293,WEST AVENUE SOUTH B327,2024-04-19T02:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T02:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-132.69
922293,WEST AVENUE SOUTH B327,2024-04-19T02:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T02:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,12.19
922293,WEST AVENUE SOUTH B327,2024-04-19T02:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T02:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,13.44
922293,WEST AVENUE SOUTH B327,2024-04-19T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T02:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.74929
922293,WEST AVENUE SOUTH B327,2024-04-19T02:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9772
922293,WEST AVENUE SOUTH B327,2024-04-19T02:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98456
922293,WEST AVENUE SOUTH B327,2024-04-19T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
922293,WEST AVENUE SOUTH B327,2024-04-19T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
922293,WEST AVENUE SOUTH B327,2024-04-19T02:50:00.000+00:00,feeder,1,N Current (Min),A,25.88
922293,WEST AVENUE SOUTH B327,2024-04-19T02:50:00.000+00:00,feeder,1,N Current (Max),A,15.25
922293,WEST AVENUE SOUTH B327,2024-04-19T02:50:00.000+00:00,feeder,1,L3 Current (Min),A,24.25
922293,WEST AVENUE SOUTH B327,2024-04-19T02:50:00.000+00:00,feeder,1,L3 Current (Max),A,49.12
922293,WEST AVENUE SOUTH B327,2024-04-19T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,27.12
922293,WEST AVENUE SOUTH B327,2024-04-19T02:50:00.000+00:00,feeder,1,L2 Current (Min),A,21.62
922293,WEST AVENUE SOUTH B327,2024-04-19T02:50:00.000+00:00,feeder,1,L2 Current (Max),A,59.38
922293,WEST AVENUE SOUTH B327,2024-04-19T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,28.5
922293,WEST AVENUE SOUTH B327,2024-04-19T02:50:00.000+00:00,feeder,1,L1 Current (Min),A,23.25
922293,WEST AVENUE SOUTH B327,2024-04-19T02:50:00.000+00:00,feeder,1,L1 Current (Max),A,48.88
922293,WEST AVENUE SOUTH B327,2024-04-19T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,31.75
922293,WEST AVENUE SOUTH B327,2024-04-19T02:50:00.000+00:00,busbar,,L3 Voltage (Min),V,2.33
922293,WEST AVENUE SOUTH B327,2024-04-19T02:50:00.000+00:00,busbar,,L3 Voltage (Max),V,2.59
922293,WEST AVENUE SOUTH B327,2024-04-19T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.41
922293,WEST AVENUE SOUTH B327,2024-04-19T02:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.66
922293,WEST AVENUE SOUTH B327,2024-04-19T02:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.34
922293,WEST AVENUE SOUTH B327,2024-04-19T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
922293,WEST AVENUE SOUTH B327,2024-04-19T02:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.3
922293,WEST AVENUE SOUTH B327,2024-04-19T02:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.16
922293,WEST AVENUE SOUTH B327,2024-04-19T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
922293,WEST AVENUE SOUTH B327,2024-04-19T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
922293,WEST AVENUE SOUTH B327,2024-04-19T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
922293,WEST AVENUE SOUTH B327,2024-04-19T02:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T02:50:00.000+00:00,busbar,,L2 Active Power,kW,30.0
922293,WEST AVENUE SOUTH B327,2024-04-19T02:50:00.000+00:00,busbar,,L1 Active Power,kW,30.0
922293,WEST AVENUE SOUTH B327,2024-04-19T02:50:00.000+00:00,busbar,,N Current (Min),A,57.38
922293,WEST AVENUE SOUTH B327,2024-04-19T02:50:00.000+00:00,busbar,,N Current (Max),A,76.5
922293,WEST AVENUE SOUTH B327,2024-04-19T02:50:00.000+00:00,busbar,,N Current (RMS),A,62.12
922293,WEST AVENUE SOUTH B327,2024-04-19T02:50:00.000+00:00,busbar,,L3 Current (Min),A,126.12
922293,WEST AVENUE SOUTH B327,2024-04-19T02:50:00.000+00:00,busbar,,L3 Current (Max),A,159.25
922293,WEST AVENUE SOUTH B327,2024-04-19T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,139.38
922293,WEST AVENUE SOUTH B327,2024-04-19T02:50:00.000+00:00,busbar,,L2 Current (Min),A,111.5
922293,WEST AVENUE SOUTH B327,2024-04-19T02:50:00.000+00:00,busbar,,L2 Current (Max),A,152.62
922293,WEST AVENUE SOUTH B327,2024-04-19T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.0
922293,WEST AVENUE SOUTH B327,2024-04-19T02:50:00.000+00:00,busbar,,L1 Current (Min),A,101.62
922293,WEST AVENUE SOUTH B327,2024-04-19T02:50:00.000+00:00,busbar,,L1 Current (Max),A,151.75
922293,WEST AVENUE SOUTH B327,2024-04-19T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.12
922293,WEST AVENUE SOUTH B327,2024-04-19T02:50:00.000+00:00,transformer,,Temperature,C,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T02:50:00.000+00:00,ambient,,Temperature,C,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T02:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T02:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-137.31
922293,WEST AVENUE SOUTH B327,2024-04-19T02:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T02:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-18.38
922293,WEST AVENUE SOUTH B327,2024-04-19T02:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T02:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,1.94
922293,WEST AVENUE SOUTH B327,2024-04-19T02:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T02:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T02:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T02:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,-0.70202
922293,WEST AVENUE SOUTH B327,2024-04-19T02:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.86746
922293,WEST AVENUE SOUTH B327,2024-04-19T02:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9761
922293,WEST AVENUE SOUTH B327,2024-04-19T02:40:00.000+00:00,feeder,6,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T02:40:00.000+00:00,feeder,6,L2 Active Power,kW,3.0
922293,WEST AVENUE SOUTH B327,2024-04-19T02:40:00.000+00:00,feeder,6,L1 Active Power,kW,2.0
922293,WEST AVENUE SOUTH B327,2024-04-19T02:40:00.000+00:00,feeder,6,N Current (Min),A,6.88
922293,WEST AVENUE SOUTH B327,2024-04-19T02:40:00.000+00:00,feeder,6,N Current (Max),A,18.62
922293,WEST AVENUE SOUTH B327,2024-04-19T02:40:00.000+00:00,feeder,6,N Current (RMS),A,10.62
922293,WEST AVENUE SOUTH B327,2024-04-19T02:40:00.000+00:00,feeder,6,L3 Current (Min),A,18.0
922293,WEST AVENUE SOUTH B327,2024-04-19T02:40:00.000+00:00,feeder,6,L3 Current (Max),A,30.88
922293,WEST AVENUE SOUTH B327,2024-04-19T02:40:00.000+00:00,feeder,6,L3 Current (RMS),A,21.25
922293,WEST AVENUE SOUTH B327,2024-04-19T02:40:00.000+00:00,feeder,6,L2 Current (Min),A,11.38
922293,WEST AVENUE SOUTH B327,2024-04-19T02:40:00.000+00:00,feeder,6,L2 Current (Max),A,19.75
922293,WEST AVENUE SOUTH B327,2024-04-19T02:40:00.000+00:00,feeder,6,L2 Current (RMS),A,12.12
922293,WEST AVENUE SOUTH B327,2024-04-19T02:40:00.000+00:00,feeder,6,L1 Current (Min),A,6.0
922293,WEST AVENUE SOUTH B327,2024-04-19T02:40:00.000+00:00,feeder,6,L1 Current (Max),A,15.0
922293,WEST AVENUE SOUTH B327,2024-04-19T02:40:00.000+00:00,feeder,6,L1 Current (RMS),A,7.25
922293,WEST AVENUE SOUTH B327,2024-04-19T02:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T02:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-136.5
922293,WEST AVENUE SOUTH B327,2024-04-19T02:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T02:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-6.5
922293,WEST AVENUE SOUTH B327,2024-04-19T02:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T02:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-23.06
922293,WEST AVENUE SOUTH B327,2024-04-19T02:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T02:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T02:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T02:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.61874
922293,WEST AVENUE SOUTH B327,2024-04-19T02:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.90536
922293,WEST AVENUE SOUTH B327,2024-04-19T02:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.83215
922293,WEST AVENUE SOUTH B327,2024-04-19T02:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T02:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
922293,WEST AVENUE SOUTH B327,2024-04-19T02:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
922293,WEST AVENUE SOUTH B327,2024-04-19T02:40:00.000+00:00,feeder,5,N Current (Min),A,8.88
922293,WEST AVENUE SOUTH B327,2024-04-19T02:40:00.000+00:00,feeder,5,N Current (Max),A,19.62
922293,WEST AVENUE SOUTH B327,2024-04-19T02:40:00.000+00:00,feeder,5,N Current (RMS),A,11.62
922293,WEST AVENUE SOUTH B327,2024-04-19T02:40:00.000+00:00,feeder,5,L3 Current (Min),A,8.5
922293,WEST AVENUE SOUTH B327,2024-04-19T02:40:00.000+00:00,feeder,5,L3 Current (Max),A,18.75
922293,WEST AVENUE SOUTH B327,2024-04-19T02:40:00.000+00:00,feeder,5,L3 Current (RMS),A,10.12
922293,WEST AVENUE SOUTH B327,2024-04-19T02:40:00.000+00:00,feeder,5,L2 Current (Min),A,7.62
922293,WEST AVENUE SOUTH B327,2024-04-19T02:40:00.000+00:00,feeder,5,L2 Current (Max),A,14.5
922293,WEST AVENUE SOUTH B327,2024-04-19T02:40:00.000+00:00,feeder,5,L2 Current (RMS),A,8.25
922293,WEST AVENUE SOUTH B327,2024-04-19T02:40:00.000+00:00,feeder,5,L1 Current (Min),A,11.5
922293,WEST AVENUE SOUTH B327,2024-04-19T02:40:00.000+00:00,feeder,5,L1 Current (Max),A,19.75
922293,WEST AVENUE SOUTH B327,2024-04-19T02:40:00.000+00:00,feeder,5,L1 Current (RMS),A,13.0
922293,WEST AVENUE SOUTH B327,2024-04-19T02:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T02:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-144.25
922293,WEST AVENUE SOUTH B327,2024-04-19T02:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T02:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.5
922293,WEST AVENUE SOUTH B327,2024-04-19T02:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T02:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.25
922293,WEST AVENUE SOUTH B327,2024-04-19T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
922293,WEST AVENUE SOUTH B327,2024-04-19T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
922293,WEST AVENUE SOUTH B327,2024-04-19T02:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.79123
922293,WEST AVENUE SOUTH B327,2024-04-19T02:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93393
922293,WEST AVENUE SOUTH B327,2024-04-19T02:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92862
922293,WEST AVENUE SOUTH B327,2024-04-19T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
922293,WEST AVENUE SOUTH B327,2024-04-19T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
922293,WEST AVENUE SOUTH B327,2024-04-19T02:40:00.000+00:00,feeder,4,N Current (Min),A,22.12
922293,WEST AVENUE SOUTH B327,2024-04-19T02:40:00.000+00:00,feeder,4,N Current (Max),A,38.0
922293,WEST AVENUE SOUTH B327,2024-04-19T02:40:00.000+00:00,feeder,4,N Current (RMS),A,25.62
922293,WEST AVENUE SOUTH B327,2024-04-19T02:40:00.000+00:00,feeder,4,L3 Current (Min),A,41.12
922293,WEST AVENUE SOUTH B327,2024-04-19T02:40:00.000+00:00,feeder,4,L3 Current (Max),A,73.88
922293,WEST AVENUE SOUTH B327,2024-04-19T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,52.75
922293,WEST AVENUE SOUTH B327,2024-04-19T02:40:00.000+00:00,feeder,4,L2 Current (Min),A,35.5
922293,WEST AVENUE SOUTH B327,2024-04-19T02:40:00.000+00:00,feeder,4,L2 Current (Max),A,56.38
922293,WEST AVENUE SOUTH B327,2024-04-19T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,42.25
922293,WEST AVENUE SOUTH B327,2024-04-19T02:40:00.000+00:00,feeder,4,L1 Current (Min),A,40.25
922293,WEST AVENUE SOUTH B327,2024-04-19T02:40:00.000+00:00,feeder,4,L1 Current (Max),A,54.88
922293,WEST AVENUE SOUTH B327,2024-04-19T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,44.25
922293,WEST AVENUE SOUTH B327,2024-04-19T02:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T02:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-137.13
922293,WEST AVENUE SOUTH B327,2024-04-19T02:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T02:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.31
922293,WEST AVENUE SOUTH B327,2024-04-19T02:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T02:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.0
922293,WEST AVENUE SOUTH B327,2024-04-19T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T02:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.71652
922293,WEST AVENUE SOUTH B327,2024-04-19T02:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96692
922293,WEST AVENUE SOUTH B327,2024-04-19T02:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96521
922293,WEST AVENUE SOUTH B327,2024-04-19T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T02:40:00.000+00:00,feeder,3,N Current (Min),A,4.88
922293,WEST AVENUE SOUTH B327,2024-04-19T02:40:00.000+00:00,feeder,3,N Current (Max),A,8.5
922293,WEST AVENUE SOUTH B327,2024-04-19T02:40:00.000+00:00,feeder,3,N Current (RMS),A,6.38
922293,WEST AVENUE SOUTH B327,2024-04-19T02:40:00.000+00:00,feeder,3,L3 Current (Min),A,7.25
922293,WEST AVENUE SOUTH B327,2024-04-19T02:40:00.000+00:00,feeder,3,L3 Current (Max),A,10.88
922293,WEST AVENUE SOUTH B327,2024-04-19T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.5
922293,WEST AVENUE SOUTH B327,2024-04-19T02:40:00.000+00:00,feeder,3,L2 Current (Min),A,5.38
922293,WEST AVENUE SOUTH B327,2024-04-19T02:40:00.000+00:00,feeder,3,L2 Current (Max),A,6.5
922293,WEST AVENUE SOUTH B327,2024-04-19T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,5.75
922293,WEST AVENUE SOUTH B327,2024-04-19T02:40:00.000+00:00,feeder,3,L1 Current (Min),A,1.12
922293,WEST AVENUE SOUTH B327,2024-04-19T02:40:00.000+00:00,feeder,3,L1 Current (Max),A,2.5
922293,WEST AVENUE SOUTH B327,2024-04-19T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,1.75
922293,WEST AVENUE SOUTH B327,2024-04-19T02:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T02:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-135.31
922293,WEST AVENUE SOUTH B327,2024-04-19T02:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T02:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.81
922293,WEST AVENUE SOUTH B327,2024-04-19T02:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T02:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.56
922293,WEST AVENUE SOUTH B327,2024-04-19T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T02:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.72235
922293,WEST AVENUE SOUTH B327,2024-04-19T02:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98788
922293,WEST AVENUE SOUTH B327,2024-04-19T02:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99805
922293,WEST AVENUE SOUTH B327,2024-04-19T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
922293,WEST AVENUE SOUTH B327,2024-04-19T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
922293,WEST AVENUE SOUTH B327,2024-04-19T02:40:00.000+00:00,feeder,2,N Current (Min),A,10.88
922293,WEST AVENUE SOUTH B327,2024-04-19T02:40:00.000+00:00,feeder,2,N Current (Max),A,41.75
922293,WEST AVENUE SOUTH B327,2024-04-19T02:40:00.000+00:00,feeder,2,N Current (RMS),A,25.62
922293,WEST AVENUE SOUTH B327,2024-04-19T02:40:00.000+00:00,feeder,2,L3 Current (Min),A,14.25
922293,WEST AVENUE SOUTH B327,2024-04-19T02:40:00.000+00:00,feeder,2,L3 Current (Max),A,36.88
922293,WEST AVENUE SOUTH B327,2024-04-19T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,18.75
922293,WEST AVENUE SOUTH B327,2024-04-19T02:40:00.000+00:00,feeder,2,L2 Current (Min),A,14.12
922293,WEST AVENUE SOUTH B327,2024-04-19T02:40:00.000+00:00,feeder,2,L2 Current (Max),A,40.38
922293,WEST AVENUE SOUTH B327,2024-04-19T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,24.38
922293,WEST AVENUE SOUTH B327,2024-04-19T02:40:00.000+00:00,feeder,2,L1 Current (Min),A,31.75
922293,WEST AVENUE SOUTH B327,2024-04-19T02:40:00.000+00:00,feeder,2,L1 Current (Max),A,64.0
922293,WEST AVENUE SOUTH B327,2024-04-19T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,44.88
922293,WEST AVENUE SOUTH B327,2024-04-19T02:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T02:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-149.0
922293,WEST AVENUE SOUTH B327,2024-04-19T02:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T02:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.38
922293,WEST AVENUE SOUTH B327,2024-04-19T02:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T02:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.06
922293,WEST AVENUE SOUTH B327,2024-04-19T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T02:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.68862
922293,WEST AVENUE SOUTH B327,2024-04-19T02:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97848
922293,WEST AVENUE SOUTH B327,2024-04-19T02:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9779
922293,WEST AVENUE SOUTH B327,2024-04-19T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
922293,WEST AVENUE SOUTH B327,2024-04-19T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
922293,WEST AVENUE SOUTH B327,2024-04-19T02:40:00.000+00:00,feeder,1,N Current (Min),A,26.88
922293,WEST AVENUE SOUTH B327,2024-04-19T02:40:00.000+00:00,feeder,1,N Current (Max),A,15.62
922293,WEST AVENUE SOUTH B327,2024-04-19T02:40:00.000+00:00,feeder,1,L3 Current (Min),A,24.12
922293,WEST AVENUE SOUTH B327,2024-04-19T02:40:00.000+00:00,feeder,1,L3 Current (Max),A,42.12
922293,WEST AVENUE SOUTH B327,2024-04-19T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,31.62
922293,WEST AVENUE SOUTH B327,2024-04-19T02:40:00.000+00:00,feeder,1,L2 Current (Min),A,23.75
922293,WEST AVENUE SOUTH B327,2024-04-19T02:40:00.000+00:00,feeder,1,L2 Current (Max),A,46.0
922293,WEST AVENUE SOUTH B327,2024-04-19T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,29.0
922293,WEST AVENUE SOUTH B327,2024-04-19T02:40:00.000+00:00,feeder,1,L1 Current (Min),A,25.12
922293,WEST AVENUE SOUTH B327,2024-04-19T02:40:00.000+00:00,feeder,1,L1 Current (Max),A,52.5
922293,WEST AVENUE SOUTH B327,2024-04-19T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,34.25
922293,WEST AVENUE SOUTH B327,2024-04-19T02:40:00.000+00:00,busbar,,L3 Voltage (Min),V,2.34
922293,WEST AVENUE SOUTH B327,2024-04-19T02:40:00.000+00:00,busbar,,L3 Voltage (Max),V,2.58
922293,WEST AVENUE SOUTH B327,2024-04-19T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.41
922293,WEST AVENUE SOUTH B327,2024-04-19T02:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.67
922293,WEST AVENUE SOUTH B327,2024-04-19T02:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.41
922293,WEST AVENUE SOUTH B327,2024-04-19T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
922293,WEST AVENUE SOUTH B327,2024-04-19T02:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.38
922293,WEST AVENUE SOUTH B327,2024-04-19T02:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.16
922293,WEST AVENUE SOUTH B327,2024-04-19T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
922293,WEST AVENUE SOUTH B327,2024-04-19T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
922293,WEST AVENUE SOUTH B327,2024-04-19T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
922293,WEST AVENUE SOUTH B327,2024-04-19T02:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T02:40:00.000+00:00,busbar,,L2 Active Power,kW,28.0
922293,WEST AVENUE SOUTH B327,2024-04-19T02:40:00.000+00:00,busbar,,L1 Active Power,kW,34.0
922293,WEST AVENUE SOUTH B327,2024-04-19T02:40:00.000+00:00,busbar,,N Current (Min),A,57.12
922293,WEST AVENUE SOUTH B327,2024-04-19T02:40:00.000+00:00,busbar,,N Current (Max),A,74.5
922293,WEST AVENUE SOUTH B327,2024-04-19T02:40:00.000+00:00,busbar,,N Current (RMS),A,62.12
922293,WEST AVENUE SOUTH B327,2024-04-19T02:40:00.000+00:00,busbar,,L3 Current (Min),A,128.5
922293,WEST AVENUE SOUTH B327,2024-04-19T02:40:00.000+00:00,busbar,,L3 Current (Max),A,169.25
922293,WEST AVENUE SOUTH B327,2024-04-19T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.25
922293,WEST AVENUE SOUTH B327,2024-04-19T02:40:00.000+00:00,busbar,,L2 Current (Min),A,107.0
922293,WEST AVENUE SOUTH B327,2024-04-19T02:40:00.000+00:00,busbar,,L2 Current (Max),A,138.75
922293,WEST AVENUE SOUTH B327,2024-04-19T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.88
922293,WEST AVENUE SOUTH B327,2024-04-19T02:40:00.000+00:00,busbar,,L1 Current (Min),A,117.25
922293,WEST AVENUE SOUTH B327,2024-04-19T02:40:00.000+00:00,busbar,,L1 Current (Max),A,166.5
922293,WEST AVENUE SOUTH B327,2024-04-19T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.75
922293,WEST AVENUE SOUTH B327,2024-04-19T02:40:00.000+00:00,transformer,,Temperature,C,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T02:40:00.000+00:00,ambient,,Temperature,C,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T02:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T02:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-136.94
922293,WEST AVENUE SOUTH B327,2024-04-19T02:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T02:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-16.87
922293,WEST AVENUE SOUTH B327,2024-04-19T02:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T02:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.31
922293,WEST AVENUE SOUTH B327,2024-04-19T02:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T02:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T02:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T02:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,-0.69079
922293,WEST AVENUE SOUTH B327,2024-04-19T02:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.90216
922293,WEST AVENUE SOUTH B327,2024-04-19T02:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.96561
922293,WEST AVENUE SOUTH B327,2024-04-19T02:30:00.000+00:00,feeder,6,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T02:30:00.000+00:00,feeder,6,L2 Active Power,kW,3.0
922293,WEST AVENUE SOUTH B327,2024-04-19T02:30:00.000+00:00,feeder,6,L1 Active Power,kW,2.0
922293,WEST AVENUE SOUTH B327,2024-04-19T02:30:00.000+00:00,feeder,6,N Current (Min),A,7.62
922293,WEST AVENUE SOUTH B327,2024-04-19T02:30:00.000+00:00,feeder,6,N Current (Max),A,20.38
922293,WEST AVENUE SOUTH B327,2024-04-19T02:30:00.000+00:00,feeder,6,N Current (RMS),A,12.38
922293,WEST AVENUE SOUTH B327,2024-04-19T02:30:00.000+00:00,feeder,6,L3 Current (Min),A,19.62
922293,WEST AVENUE SOUTH B327,2024-04-19T02:30:00.000+00:00,feeder,6,L3 Current (Max),A,31.62
922293,WEST AVENUE SOUTH B327,2024-04-19T02:30:00.000+00:00,feeder,6,L3 Current (RMS),A,22.0
922293,WEST AVENUE SOUTH B327,2024-04-19T02:30:00.000+00:00,feeder,6,L2 Current (Min),A,11.75
922293,WEST AVENUE SOUTH B327,2024-04-19T02:30:00.000+00:00,feeder,6,L2 Current (Max),A,19.62
922293,WEST AVENUE SOUTH B327,2024-04-19T02:30:00.000+00:00,feeder,6,L2 Current (RMS),A,12.5
922293,WEST AVENUE SOUTH B327,2024-04-19T02:30:00.000+00:00,feeder,6,L1 Current (Min),A,5.62
922293,WEST AVENUE SOUTH B327,2024-04-19T02:30:00.000+00:00,feeder,6,L1 Current (Max),A,14.88
922293,WEST AVENUE SOUTH B327,2024-04-19T02:30:00.000+00:00,feeder,6,L1 Current (RMS),A,6.75
922293,WEST AVENUE SOUTH B327,2024-04-19T02:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T02:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-132.69
922293,WEST AVENUE SOUTH B327,2024-04-19T02:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T02:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-3.56
922293,WEST AVENUE SOUTH B327,2024-04-19T02:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T02:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-26.06
922293,WEST AVENUE SOUTH B327,2024-04-19T02:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T02:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T02:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T02:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.62359
922293,WEST AVENUE SOUTH B327,2024-04-19T02:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.90488
922293,WEST AVENUE SOUTH B327,2024-04-19T02:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9653
922293,WEST AVENUE SOUTH B327,2024-04-19T02:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T02:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
922293,WEST AVENUE SOUTH B327,2024-04-19T02:30:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
922293,WEST AVENUE SOUTH B327,2024-04-19T02:30:00.000+00:00,feeder,5,N Current (Min),A,9.25
922293,WEST AVENUE SOUTH B327,2024-04-19T02:30:00.000+00:00,feeder,5,N Current (Max),A,17.0
922293,WEST AVENUE SOUTH B327,2024-04-19T02:30:00.000+00:00,feeder,5,N Current (RMS),A,13.0
922293,WEST AVENUE SOUTH B327,2024-04-19T02:30:00.000+00:00,feeder,5,L3 Current (Min),A,8.25
922293,WEST AVENUE SOUTH B327,2024-04-19T02:30:00.000+00:00,feeder,5,L3 Current (Max),A,16.5
922293,WEST AVENUE SOUTH B327,2024-04-19T02:30:00.000+00:00,feeder,5,L3 Current (RMS),A,9.88
