Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922293,WEST AVENUE SOUTH B327,2024-04-19T02:30:00.000+00:00,feeder,5,L2 Current (Min),A,7.75
922293,WEST AVENUE SOUTH B327,2024-04-19T02:30:00.000+00:00,feeder,5,L2 Current (Max),A,18.38
922293,WEST AVENUE SOUTH B327,2024-04-19T02:30:00.000+00:00,feeder,5,L2 Current (RMS),A,8.5
922293,WEST AVENUE SOUTH B327,2024-04-19T02:30:00.000+00:00,feeder,5,L1 Current (Min),A,13.75
922293,WEST AVENUE SOUTH B327,2024-04-19T02:30:00.000+00:00,feeder,5,L1 Current (Max),A,21.62
922293,WEST AVENUE SOUTH B327,2024-04-19T02:30:00.000+00:00,feeder,5,L1 Current (RMS),A,18.38
922293,WEST AVENUE SOUTH B327,2024-04-19T02:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T02:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-144.75
922293,WEST AVENUE SOUTH B327,2024-04-19T02:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T02:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-20.68
922293,WEST AVENUE SOUTH B327,2024-04-19T02:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T02:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-21.31
922293,WEST AVENUE SOUTH B327,2024-04-19T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
922293,WEST AVENUE SOUTH B327,2024-04-19T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
922293,WEST AVENUE SOUTH B327,2024-04-19T02:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.77389
922293,WEST AVENUE SOUTH B327,2024-04-19T02:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92554
922293,WEST AVENUE SOUTH B327,2024-04-19T02:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.8967
922293,WEST AVENUE SOUTH B327,2024-04-19T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
922293,WEST AVENUE SOUTH B327,2024-04-19T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
922293,WEST AVENUE SOUTH B327,2024-04-19T02:30:00.000+00:00,feeder,4,N Current (Min),A,22.0
922293,WEST AVENUE SOUTH B327,2024-04-19T02:30:00.000+00:00,feeder,4,N Current (Max),A,45.5
922293,WEST AVENUE SOUTH B327,2024-04-19T02:30:00.000+00:00,feeder,4,N Current (RMS),A,31.38
922293,WEST AVENUE SOUTH B327,2024-04-19T02:30:00.000+00:00,feeder,4,L3 Current (Min),A,42.75
922293,WEST AVENUE SOUTH B327,2024-04-19T02:30:00.000+00:00,feeder,4,L3 Current (Max),A,75.0
922293,WEST AVENUE SOUTH B327,2024-04-19T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,58.62
922293,WEST AVENUE SOUTH B327,2024-04-19T02:30:00.000+00:00,feeder,4,L2 Current (Min),A,35.38
922293,WEST AVENUE SOUTH B327,2024-04-19T02:30:00.000+00:00,feeder,4,L2 Current (Max),A,50.75
922293,WEST AVENUE SOUTH B327,2024-04-19T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,40.38
922293,WEST AVENUE SOUTH B327,2024-04-19T02:30:00.000+00:00,feeder,4,L1 Current (Min),A,40.25
922293,WEST AVENUE SOUTH B327,2024-04-19T02:30:00.000+00:00,feeder,4,L1 Current (Max),A,56.75
922293,WEST AVENUE SOUTH B327,2024-04-19T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,44.0
922293,WEST AVENUE SOUTH B327,2024-04-19T02:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T02:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-132.31
922293,WEST AVENUE SOUTH B327,2024-04-19T02:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T02:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.44
922293,WEST AVENUE SOUTH B327,2024-04-19T02:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T02:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.69
922293,WEST AVENUE SOUTH B327,2024-04-19T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T02:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.67135
922293,WEST AVENUE SOUTH B327,2024-04-19T02:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.965
922293,WEST AVENUE SOUTH B327,2024-04-19T02:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94757
922293,WEST AVENUE SOUTH B327,2024-04-19T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T02:30:00.000+00:00,feeder,3,N Current (Min),A,2.88
922293,WEST AVENUE SOUTH B327,2024-04-19T02:30:00.000+00:00,feeder,3,N Current (Max),A,11.0
922293,WEST AVENUE SOUTH B327,2024-04-19T02:30:00.000+00:00,feeder,3,N Current (RMS),A,6.12
922293,WEST AVENUE SOUTH B327,2024-04-19T02:30:00.000+00:00,feeder,3,L3 Current (Min),A,6.88
922293,WEST AVENUE SOUTH B327,2024-04-19T02:30:00.000+00:00,feeder,3,L3 Current (Max),A,13.25
922293,WEST AVENUE SOUTH B327,2024-04-19T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.0
922293,WEST AVENUE SOUTH B327,2024-04-19T02:30:00.000+00:00,feeder,3,L2 Current (Min),A,5.38
922293,WEST AVENUE SOUTH B327,2024-04-19T02:30:00.000+00:00,feeder,3,L2 Current (Max),A,12.75
922293,WEST AVENUE SOUTH B327,2024-04-19T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,6.12
922293,WEST AVENUE SOUTH B327,2024-04-19T02:30:00.000+00:00,feeder,3,L1 Current (Min),A,1.25
922293,WEST AVENUE SOUTH B327,2024-04-19T02:30:00.000+00:00,feeder,3,L1 Current (Max),A,6.88
922293,WEST AVENUE SOUTH B327,2024-04-19T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,1.5
922293,WEST AVENUE SOUTH B327,2024-04-19T02:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T02:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-137.5
922293,WEST AVENUE SOUTH B327,2024-04-19T02:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T02:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.38
922293,WEST AVENUE SOUTH B327,2024-04-19T02:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T02:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.25
922293,WEST AVENUE SOUTH B327,2024-04-19T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T02:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.71038
922293,WEST AVENUE SOUTH B327,2024-04-19T02:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98941
922293,WEST AVENUE SOUTH B327,2024-04-19T02:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99487
922293,WEST AVENUE SOUTH B327,2024-04-19T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
922293,WEST AVENUE SOUTH B327,2024-04-19T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
922293,WEST AVENUE SOUTH B327,2024-04-19T02:30:00.000+00:00,feeder,2,N Current (Min),A,6.88
922293,WEST AVENUE SOUTH B327,2024-04-19T02:30:00.000+00:00,feeder,2,N Current (Max),A,24.25
922293,WEST AVENUE SOUTH B327,2024-04-19T02:30:00.000+00:00,feeder,2,N Current (RMS),A,13.75
922293,WEST AVENUE SOUTH B327,2024-04-19T02:30:00.000+00:00,feeder,2,L3 Current (Min),A,19.88
922293,WEST AVENUE SOUTH B327,2024-04-19T02:30:00.000+00:00,feeder,2,L3 Current (Max),A,35.12
922293,WEST AVENUE SOUTH B327,2024-04-19T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,21.88
922293,WEST AVENUE SOUTH B327,2024-04-19T02:30:00.000+00:00,feeder,2,L2 Current (Min),A,14.62
922293,WEST AVENUE SOUTH B327,2024-04-19T02:30:00.000+00:00,feeder,2,L2 Current (Max),A,35.5
922293,WEST AVENUE SOUTH B327,2024-04-19T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,24.75
922293,WEST AVENUE SOUTH B327,2024-04-19T02:30:00.000+00:00,feeder,2,L1 Current (Min),A,26.12
922293,WEST AVENUE SOUTH B327,2024-04-19T02:30:00.000+00:00,feeder,2,L1 Current (Max),A,45.12
922293,WEST AVENUE SOUTH B327,2024-04-19T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,34.12
922293,WEST AVENUE SOUTH B327,2024-04-19T02:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T02:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-136.5
922293,WEST AVENUE SOUTH B327,2024-04-19T02:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T02:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.25
922293,WEST AVENUE SOUTH B327,2024-04-19T02:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T02:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.81
922293,WEST AVENUE SOUTH B327,2024-04-19T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T02:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.65731
922293,WEST AVENUE SOUTH B327,2024-04-19T02:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97531
922293,WEST AVENUE SOUTH B327,2024-04-19T02:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98434
922293,WEST AVENUE SOUTH B327,2024-04-19T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
922293,WEST AVENUE SOUTH B327,2024-04-19T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
922293,WEST AVENUE SOUTH B327,2024-04-19T02:30:00.000+00:00,feeder,1,N Current (Min),A,29.12
922293,WEST AVENUE SOUTH B327,2024-04-19T02:30:00.000+00:00,feeder,1,N Current (Max),A,14.75
922293,WEST AVENUE SOUTH B327,2024-04-19T02:30:00.000+00:00,feeder,1,L3 Current (Min),A,24.5
922293,WEST AVENUE SOUTH B327,2024-04-19T02:30:00.000+00:00,feeder,1,L3 Current (Max),A,59.38
922293,WEST AVENUE SOUTH B327,2024-04-19T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,30.38
922293,WEST AVENUE SOUTH B327,2024-04-19T02:30:00.000+00:00,feeder,1,L2 Current (Min),A,21.75
922293,WEST AVENUE SOUTH B327,2024-04-19T02:30:00.000+00:00,feeder,1,L2 Current (Max),A,65.0
922293,WEST AVENUE SOUTH B327,2024-04-19T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,29.12
922293,WEST AVENUE SOUTH B327,2024-04-19T02:30:00.000+00:00,feeder,1,L1 Current (Min),A,23.88
922293,WEST AVENUE SOUTH B327,2024-04-19T02:30:00.000+00:00,feeder,1,L1 Current (Max),A,66.88
922293,WEST AVENUE SOUTH B327,2024-04-19T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,30.25
922293,WEST AVENUE SOUTH B327,2024-04-19T02:30:00.000+00:00,busbar,,L3 Voltage (Min),V,2.3
922293,WEST AVENUE SOUTH B327,2024-04-19T02:30:00.000+00:00,busbar,,L3 Voltage (Max),V,2.56
922293,WEST AVENUE SOUTH B327,2024-04-19T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.41
922293,WEST AVENUE SOUTH B327,2024-04-19T02:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.91
922293,WEST AVENUE SOUTH B327,2024-04-19T02:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.58
922293,WEST AVENUE SOUTH B327,2024-04-19T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
922293,WEST AVENUE SOUTH B327,2024-04-19T02:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.47
922293,WEST AVENUE SOUTH B327,2024-04-19T02:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.33
922293,WEST AVENUE SOUTH B327,2024-04-19T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
922293,WEST AVENUE SOUTH B327,2024-04-19T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
922293,WEST AVENUE SOUTH B327,2024-04-19T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
922293,WEST AVENUE SOUTH B327,2024-04-19T02:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T02:30:00.000+00:00,busbar,,L2 Active Power,kW,28.0
922293,WEST AVENUE SOUTH B327,2024-04-19T02:30:00.000+00:00,busbar,,L1 Active Power,kW,32.0
922293,WEST AVENUE SOUTH B327,2024-04-19T02:30:00.000+00:00,busbar,,N Current (Min),A,57.75
922293,WEST AVENUE SOUTH B327,2024-04-19T02:30:00.000+00:00,busbar,,N Current (Max),A,83.25
922293,WEST AVENUE SOUTH B327,2024-04-19T02:30:00.000+00:00,busbar,,N Current (RMS),A,65.75
922293,WEST AVENUE SOUTH B327,2024-04-19T02:30:00.000+00:00,busbar,,L3 Current (Min),A,129.25
922293,WEST AVENUE SOUTH B327,2024-04-19T02:30:00.000+00:00,busbar,,L3 Current (Max),A,179.62
922293,WEST AVENUE SOUTH B327,2024-04-19T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,150.12
922293,WEST AVENUE SOUTH B327,2024-04-19T02:30:00.000+00:00,busbar,,L2 Current (Min),A,106.38
922293,WEST AVENUE SOUTH B327,2024-04-19T02:30:00.000+00:00,busbar,,L2 Current (Max),A,161.75
922293,WEST AVENUE SOUTH B327,2024-04-19T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.38
922293,WEST AVENUE SOUTH B327,2024-04-19T02:30:00.000+00:00,busbar,,L1 Current (Min),A,117.75
922293,WEST AVENUE SOUTH B327,2024-04-19T02:30:00.000+00:00,busbar,,L1 Current (Max),A,161.88
922293,WEST AVENUE SOUTH B327,2024-04-19T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.75
922293,WEST AVENUE SOUTH B327,2024-04-19T02:30:00.000+00:00,transformer,,Temperature,C,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T02:30:00.000+00:00,ambient,,Temperature,C,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T02:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T02:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-133.44
922293,WEST AVENUE SOUTH B327,2024-04-19T02:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T02:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-22.25
922293,WEST AVENUE SOUTH B327,2024-04-19T02:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T02:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-15.0
922293,WEST AVENUE SOUTH B327,2024-04-19T02:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T02:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T02:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T02:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,-0.67959
922293,WEST AVENUE SOUTH B327,2024-04-19T02:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.92026
922293,WEST AVENUE SOUTH B327,2024-04-19T02:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.93506
922293,WEST AVENUE SOUTH B327,2024-04-19T02:20:00.000+00:00,feeder,6,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T02:20:00.000+00:00,feeder,6,L2 Active Power,kW,3.0
922293,WEST AVENUE SOUTH B327,2024-04-19T02:20:00.000+00:00,feeder,6,L1 Active Power,kW,1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T02:20:00.000+00:00,feeder,6,N Current (Min),A,8.75
922293,WEST AVENUE SOUTH B327,2024-04-19T02:20:00.000+00:00,feeder,6,N Current (Max),A,31.75
922293,WEST AVENUE SOUTH B327,2024-04-19T02:20:00.000+00:00,feeder,6,N Current (RMS),A,19.62
922293,WEST AVENUE SOUTH B327,2024-04-19T02:20:00.000+00:00,feeder,6,L3 Current (Min),A,23.62
922293,WEST AVENUE SOUTH B327,2024-04-19T02:20:00.000+00:00,feeder,6,L3 Current (Max),A,42.0
922293,WEST AVENUE SOUTH B327,2024-04-19T02:20:00.000+00:00,feeder,6,L3 Current (RMS),A,29.0
922293,WEST AVENUE SOUTH B327,2024-04-19T02:20:00.000+00:00,feeder,6,L2 Current (Min),A,12.0
922293,WEST AVENUE SOUTH B327,2024-04-19T02:20:00.000+00:00,feeder,6,L2 Current (Max),A,18.5
922293,WEST AVENUE SOUTH B327,2024-04-19T02:20:00.000+00:00,feeder,6,L2 Current (RMS),A,12.75
922293,WEST AVENUE SOUTH B327,2024-04-19T02:20:00.000+00:00,feeder,6,L1 Current (Min),A,5.62
922293,WEST AVENUE SOUTH B327,2024-04-19T02:20:00.000+00:00,feeder,6,L1 Current (Max),A,16.62
922293,WEST AVENUE SOUTH B327,2024-04-19T02:20:00.000+00:00,feeder,6,L1 Current (RMS),A,6.38
922293,WEST AVENUE SOUTH B327,2024-04-19T02:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T02:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-130.31
922293,WEST AVENUE SOUTH B327,2024-04-19T02:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T02:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-13.13
922293,WEST AVENUE SOUTH B327,2024-04-19T02:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T02:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.82
922293,WEST AVENUE SOUTH B327,2024-04-19T02:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T02:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T02:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T02:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.62802
922293,WEST AVENUE SOUTH B327,2024-04-19T02:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9202
922293,WEST AVENUE SOUTH B327,2024-04-19T02:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95813
922293,WEST AVENUE SOUTH B327,2024-04-19T02:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T02:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
922293,WEST AVENUE SOUTH B327,2024-04-19T02:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
922293,WEST AVENUE SOUTH B327,2024-04-19T02:20:00.000+00:00,feeder,5,N Current (Min),A,8.62
922293,WEST AVENUE SOUTH B327,2024-04-19T02:20:00.000+00:00,feeder,5,N Current (Max),A,19.12
922293,WEST AVENUE SOUTH B327,2024-04-19T02:20:00.000+00:00,feeder,5,N Current (RMS),A,11.88
922293,WEST AVENUE SOUTH B327,2024-04-19T02:20:00.000+00:00,feeder,5,L3 Current (Min),A,8.75
922293,WEST AVENUE SOUTH B327,2024-04-19T02:20:00.000+00:00,feeder,5,L3 Current (Max),A,19.88
922293,WEST AVENUE SOUTH B327,2024-04-19T02:20:00.000+00:00,feeder,5,L3 Current (RMS),A,10.25
922293,WEST AVENUE SOUTH B327,2024-04-19T02:20:00.000+00:00,feeder,5,L2 Current (Min),A,8.12
922293,WEST AVENUE SOUTH B327,2024-04-19T02:20:00.000+00:00,feeder,5,L2 Current (Max),A,13.38
922293,WEST AVENUE SOUTH B327,2024-04-19T02:20:00.000+00:00,feeder,5,L2 Current (RMS),A,9.0
922293,WEST AVENUE SOUTH B327,2024-04-19T02:20:00.000+00:00,feeder,5,L1 Current (Min),A,13.5
922293,WEST AVENUE SOUTH B327,2024-04-19T02:20:00.000+00:00,feeder,5,L1 Current (Max),A,27.0
922293,WEST AVENUE SOUTH B327,2024-04-19T02:20:00.000+00:00,feeder,5,L1 Current (RMS),A,17.25
922293,WEST AVENUE SOUTH B327,2024-04-19T02:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T02:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-147.82
922293,WEST AVENUE SOUTH B327,2024-04-19T02:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T02:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-19.19
922293,WEST AVENUE SOUTH B327,2024-04-19T02:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T02:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.37
922293,WEST AVENUE SOUTH B327,2024-04-19T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
922293,WEST AVENUE SOUTH B327,2024-04-19T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
922293,WEST AVENUE SOUTH B327,2024-04-19T02:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.81128
922293,WEST AVENUE SOUTH B327,2024-04-19T02:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93054
922293,WEST AVENUE SOUTH B327,2024-04-19T02:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90536
922293,WEST AVENUE SOUTH B327,2024-04-19T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
922293,WEST AVENUE SOUTH B327,2024-04-19T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
922293,WEST AVENUE SOUTH B327,2024-04-19T02:20:00.000+00:00,feeder,4,N Current (Min),A,21.25
922293,WEST AVENUE SOUTH B327,2024-04-19T02:20:00.000+00:00,feeder,4,N Current (Max),A,57.12
922293,WEST AVENUE SOUTH B327,2024-04-19T02:20:00.000+00:00,feeder,4,N Current (RMS),A,25.12
922293,WEST AVENUE SOUTH B327,2024-04-19T02:20:00.000+00:00,feeder,4,L3 Current (Min),A,41.12
922293,WEST AVENUE SOUTH B327,2024-04-19T02:20:00.000+00:00,feeder,4,L3 Current (Max),A,85.75
922293,WEST AVENUE SOUTH B327,2024-04-19T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,47.12
922293,WEST AVENUE SOUTH B327,2024-04-19T02:20:00.000+00:00,feeder,4,L2 Current (Min),A,34.25
922293,WEST AVENUE SOUTH B327,2024-04-19T02:20:00.000+00:00,feeder,4,L2 Current (Max),A,48.62
922293,WEST AVENUE SOUTH B327,2024-04-19T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,43.62
922293,WEST AVENUE SOUTH B327,2024-04-19T02:20:00.000+00:00,feeder,4,L1 Current (Min),A,41.12
922293,WEST AVENUE SOUTH B327,2024-04-19T02:20:00.000+00:00,feeder,4,L1 Current (Max),A,52.25
922293,WEST AVENUE SOUTH B327,2024-04-19T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,42.88
922293,WEST AVENUE SOUTH B327,2024-04-19T02:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T02:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-132.94
922293,WEST AVENUE SOUTH B327,2024-04-19T02:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T02:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.44
922293,WEST AVENUE SOUTH B327,2024-04-19T02:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T02:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.38
922293,WEST AVENUE SOUTH B327,2024-04-19T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T02:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.68521
922293,WEST AVENUE SOUTH B327,2024-04-19T02:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97345
922293,WEST AVENUE SOUTH B327,2024-04-19T02:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91754
922293,WEST AVENUE SOUTH B327,2024-04-19T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
922293,WEST AVENUE SOUTH B327,2024-04-19T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T02:20:00.000+00:00,feeder,3,N Current (Min),A,6.25
922293,WEST AVENUE SOUTH B327,2024-04-19T02:20:00.000+00:00,feeder,3,N Current (Max),A,12.38
922293,WEST AVENUE SOUTH B327,2024-04-19T02:20:00.000+00:00,feeder,3,N Current (RMS),A,8.88
922293,WEST AVENUE SOUTH B327,2024-04-19T02:20:00.000+00:00,feeder,3,L3 Current (Min),A,3.38
922293,WEST AVENUE SOUTH B327,2024-04-19T02:20:00.000+00:00,feeder,3,L3 Current (Max),A,15.38
922293,WEST AVENUE SOUTH B327,2024-04-19T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,10.12
922293,WEST AVENUE SOUTH B327,2024-04-19T02:20:00.000+00:00,feeder,3,L2 Current (Min),A,5.25
922293,WEST AVENUE SOUTH B327,2024-04-19T02:20:00.000+00:00,feeder,3,L2 Current (Max),A,7.62
922293,WEST AVENUE SOUTH B327,2024-04-19T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,6.62
922293,WEST AVENUE SOUTH B327,2024-04-19T02:20:00.000+00:00,feeder,3,L1 Current (Min),A,1.62
922293,WEST AVENUE SOUTH B327,2024-04-19T02:20:00.000+00:00,feeder,3,L1 Current (Max),A,2.88
922293,WEST AVENUE SOUTH B327,2024-04-19T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,1.88
922293,WEST AVENUE SOUTH B327,2024-04-19T02:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T02:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-136.63
922293,WEST AVENUE SOUTH B327,2024-04-19T02:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T02:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.31
922293,WEST AVENUE SOUTH B327,2024-04-19T02:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T02:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.12
922293,WEST AVENUE SOUTH B327,2024-04-19T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T02:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.71563
922293,WEST AVENUE SOUTH B327,2024-04-19T02:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98871
922293,WEST AVENUE SOUTH B327,2024-04-19T02:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99414
922293,WEST AVENUE SOUTH B327,2024-04-19T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
922293,WEST AVENUE SOUTH B327,2024-04-19T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
922293,WEST AVENUE SOUTH B327,2024-04-19T02:20:00.000+00:00,feeder,2,N Current (Min),A,7.12
922293,WEST AVENUE SOUTH B327,2024-04-19T02:20:00.000+00:00,feeder,2,N Current (Max),A,32.12
922293,WEST AVENUE SOUTH B327,2024-04-19T02:20:00.000+00:00,feeder,2,N Current (RMS),A,16.62
922293,WEST AVENUE SOUTH B327,2024-04-19T02:20:00.000+00:00,feeder,2,L3 Current (Min),A,13.0
922293,WEST AVENUE SOUTH B327,2024-04-19T02:20:00.000+00:00,feeder,2,L3 Current (Max),A,38.38
922293,WEST AVENUE SOUTH B327,2024-04-19T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,18.75
922293,WEST AVENUE SOUTH B327,2024-04-19T02:20:00.000+00:00,feeder,2,L2 Current (Min),A,14.25
922293,WEST AVENUE SOUTH B327,2024-04-19T02:20:00.000+00:00,feeder,2,L2 Current (Max),A,37.25
922293,WEST AVENUE SOUTH B327,2024-04-19T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,25.75
922293,WEST AVENUE SOUTH B327,2024-04-19T02:20:00.000+00:00,feeder,2,L1 Current (Min),A,26.25
922293,WEST AVENUE SOUTH B327,2024-04-19T02:20:00.000+00:00,feeder,2,L1 Current (Max),A,45.38
922293,WEST AVENUE SOUTH B327,2024-04-19T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,33.0
922293,WEST AVENUE SOUTH B327,2024-04-19T02:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T02:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-140.0
922293,WEST AVENUE SOUTH B327,2024-04-19T02:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T02:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.56
922293,WEST AVENUE SOUTH B327,2024-04-19T02:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T02:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.75
922293,WEST AVENUE SOUTH B327,2024-04-19T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T02:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.72979
922293,WEST AVENUE SOUTH B327,2024-04-19T02:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97513
922293,WEST AVENUE SOUTH B327,2024-04-19T02:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98236
922293,WEST AVENUE SOUTH B327,2024-04-19T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
922293,WEST AVENUE SOUTH B327,2024-04-19T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
922293,WEST AVENUE SOUTH B327,2024-04-19T02:20:00.000+00:00,feeder,1,N Current (Min),A,26.62
922293,WEST AVENUE SOUTH B327,2024-04-19T02:20:00.000+00:00,feeder,1,N Current (Max),A,16.25
922293,WEST AVENUE SOUTH B327,2024-04-19T02:20:00.000+00:00,feeder,1,L3 Current (Min),A,24.38
922293,WEST AVENUE SOUTH B327,2024-04-19T02:20:00.000+00:00,feeder,1,L3 Current (Max),A,48.88
922293,WEST AVENUE SOUTH B327,2024-04-19T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,26.5
922293,WEST AVENUE SOUTH B327,2024-04-19T02:20:00.000+00:00,feeder,1,L2 Current (Min),A,20.38
922293,WEST AVENUE SOUTH B327,2024-04-19T02:20:00.000+00:00,feeder,1,L2 Current (Max),A,51.62
922293,WEST AVENUE SOUTH B327,2024-04-19T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,29.12
922293,WEST AVENUE SOUTH B327,2024-04-19T02:20:00.000+00:00,feeder,1,L1 Current (Min),A,22.12
922293,WEST AVENUE SOUTH B327,2024-04-19T02:20:00.000+00:00,feeder,1,L1 Current (Max),A,60.25
922293,WEST AVENUE SOUTH B327,2024-04-19T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,30.38
922293,WEST AVENUE SOUTH B327,2024-04-19T02:20:00.000+00:00,busbar,,L3 Voltage (Min),V,2.34
922293,WEST AVENUE SOUTH B327,2024-04-19T02:20:00.000+00:00,busbar,,L3 Voltage (Max),V,2.59
922293,WEST AVENUE SOUTH B327,2024-04-19T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.41
922293,WEST AVENUE SOUTH B327,2024-04-19T02:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.8
922293,WEST AVENUE SOUTH B327,2024-04-19T02:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.44
922293,WEST AVENUE SOUTH B327,2024-04-19T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
922293,WEST AVENUE SOUTH B327,2024-04-19T02:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.45
922293,WEST AVENUE SOUTH B327,2024-04-19T02:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.12
922293,WEST AVENUE SOUTH B327,2024-04-19T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
922293,WEST AVENUE SOUTH B327,2024-04-19T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
922293,WEST AVENUE SOUTH B327,2024-04-19T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
922293,WEST AVENUE SOUTH B327,2024-04-19T02:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T02:20:00.000+00:00,busbar,,L2 Active Power,kW,30.0
922293,WEST AVENUE SOUTH B327,2024-04-19T02:20:00.000+00:00,busbar,,L1 Active Power,kW,31.0
922293,WEST AVENUE SOUTH B327,2024-04-19T02:20:00.000+00:00,busbar,,N Current (Min),A,55.38
922293,WEST AVENUE SOUTH B327,2024-04-19T02:20:00.000+00:00,busbar,,N Current (Max),A,103.12
922293,WEST AVENUE SOUTH B327,2024-04-19T02:20:00.000+00:00,busbar,,N Current (RMS),A,62.38
922293,WEST AVENUE SOUTH B327,2024-04-19T02:20:00.000+00:00,busbar,,L3 Current (Min),A,119.5
922293,WEST AVENUE SOUTH B327,2024-04-19T02:20:00.000+00:00,busbar,,L3 Current (Max),A,194.5
922293,WEST AVENUE SOUTH B327,2024-04-19T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,140.75
922293,WEST AVENUE SOUTH B327,2024-04-19T02:20:00.000+00:00,busbar,,L2 Current (Min),A,98.88
922293,WEST AVENUE SOUTH B327,2024-04-19T02:20:00.000+00:00,busbar,,L2 Current (Max),A,152.88
922293,WEST AVENUE SOUTH B327,2024-04-19T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.88
922293,WEST AVENUE SOUTH B327,2024-04-19T02:20:00.000+00:00,busbar,,L1 Current (Min),A,116.25
922293,WEST AVENUE SOUTH B327,2024-04-19T02:20:00.000+00:00,busbar,,L1 Current (Max),A,148.5
922293,WEST AVENUE SOUTH B327,2024-04-19T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.38
922293,WEST AVENUE SOUTH B327,2024-04-19T02:20:00.000+00:00,transformer,,Temperature,C,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T02:20:00.000+00:00,ambient,,Temperature,C,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T02:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T02:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-133.94
922293,WEST AVENUE SOUTH B327,2024-04-19T02:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T02:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-13.94
922293,WEST AVENUE SOUTH B327,2024-04-19T02:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T02:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-10.56
922293,WEST AVENUE SOUTH B327,2024-04-19T02:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T02:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T02:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T02:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,-0.66818
922293,WEST AVENUE SOUTH B327,2024-04-19T02:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.93725
922293,WEST AVENUE SOUTH B327,2024-04-19T02:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97046
922293,WEST AVENUE SOUTH B327,2024-04-19T02:10:00.000+00:00,feeder,6,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T02:10:00.000+00:00,feeder,6,L2 Active Power,kW,3.0
922293,WEST AVENUE SOUTH B327,2024-04-19T02:10:00.000+00:00,feeder,6,L1 Active Power,kW,2.0
922293,WEST AVENUE SOUTH B327,2024-04-19T02:10:00.000+00:00,feeder,6,N Current (Min),A,8.88
922293,WEST AVENUE SOUTH B327,2024-04-19T02:10:00.000+00:00,feeder,6,N Current (Max),A,37.5
922293,WEST AVENUE SOUTH B327,2024-04-19T02:10:00.000+00:00,feeder,6,N Current (RMS),A,21.25
922293,WEST AVENUE SOUTH B327,2024-04-19T02:10:00.000+00:00,feeder,6,L3 Current (Min),A,22.38
922293,WEST AVENUE SOUTH B327,2024-04-19T02:10:00.000+00:00,feeder,6,L3 Current (Max),A,49.12
922293,WEST AVENUE SOUTH B327,2024-04-19T02:10:00.000+00:00,feeder,6,L3 Current (RMS),A,31.88
922293,WEST AVENUE SOUTH B327,2024-04-19T02:10:00.000+00:00,feeder,6,L2 Current (Min),A,12.12
922293,WEST AVENUE SOUTH B327,2024-04-19T02:10:00.000+00:00,feeder,6,L2 Current (Max),A,22.25
922293,WEST AVENUE SOUTH B327,2024-04-19T02:10:00.000+00:00,feeder,6,L2 Current (RMS),A,13.25
922293,WEST AVENUE SOUTH B327,2024-04-19T02:10:00.000+00:00,feeder,6,L1 Current (Min),A,6.62
922293,WEST AVENUE SOUTH B327,2024-04-19T02:10:00.000+00:00,feeder,6,L1 Current (Max),A,17.88
922293,WEST AVENUE SOUTH B327,2024-04-19T02:10:00.000+00:00,feeder,6,L1 Current (RMS),A,7.38
922293,WEST AVENUE SOUTH B327,2024-04-19T02:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T02:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-138.94
922293,WEST AVENUE SOUTH B327,2024-04-19T02:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T02:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,2.38
922293,WEST AVENUE SOUTH B327,2024-04-19T02:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T02:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-11.0
922293,WEST AVENUE SOUTH B327,2024-04-19T02:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T02:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T02:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T02:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.68856
922293,WEST AVENUE SOUTH B327,2024-04-19T02:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.93747
922293,WEST AVENUE SOUTH B327,2024-04-19T02:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.89691
922293,WEST AVENUE SOUTH B327,2024-04-19T02:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T02:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
922293,WEST AVENUE SOUTH B327,2024-04-19T02:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
922293,WEST AVENUE SOUTH B327,2024-04-19T02:10:00.000+00:00,feeder,5,N Current (Min),A,8.0
922293,WEST AVENUE SOUTH B327,2024-04-19T02:10:00.000+00:00,feeder,5,N Current (Max),A,18.25
922293,WEST AVENUE SOUTH B327,2024-04-19T02:10:00.000+00:00,feeder,5,N Current (RMS),A,10.75
922293,WEST AVENUE SOUTH B327,2024-04-19T02:10:00.000+00:00,feeder,5,L3 Current (Min),A,9.0
922293,WEST AVENUE SOUTH B327,2024-04-19T02:10:00.000+00:00,feeder,5,L3 Current (Max),A,18.38
922293,WEST AVENUE SOUTH B327,2024-04-19T02:10:00.000+00:00,feeder,5,L3 Current (RMS),A,10.12
922293,WEST AVENUE SOUTH B327,2024-04-19T02:10:00.000+00:00,feeder,5,L2 Current (Min),A,8.25
922293,WEST AVENUE SOUTH B327,2024-04-19T02:10:00.000+00:00,feeder,5,L2 Current (Max),A,27.75
922293,WEST AVENUE SOUTH B327,2024-04-19T02:10:00.000+00:00,feeder,5,L2 Current (RMS),A,10.62
922293,WEST AVENUE SOUTH B327,2024-04-19T02:10:00.000+00:00,feeder,5,L1 Current (Min),A,12.25
922293,WEST AVENUE SOUTH B327,2024-04-19T02:10:00.000+00:00,feeder,5,L1 Current (Max),A,27.25
922293,WEST AVENUE SOUTH B327,2024-04-19T02:10:00.000+00:00,feeder,5,L1 Current (RMS),A,15.25
922293,WEST AVENUE SOUTH B327,2024-04-19T02:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T02:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-139.0
922293,WEST AVENUE SOUTH B327,2024-04-19T02:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T02:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-23.69
922293,WEST AVENUE SOUTH B327,2024-04-19T02:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T02:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-23.31
922293,WEST AVENUE SOUTH B327,2024-04-19T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
922293,WEST AVENUE SOUTH B327,2024-04-19T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
922293,WEST AVENUE SOUTH B327,2024-04-19T02:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.75558
922293,WEST AVENUE SOUTH B327,2024-04-19T02:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9292
922293,WEST AVENUE SOUTH B327,2024-04-19T02:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89718
922293,WEST AVENUE SOUTH B327,2024-04-19T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
922293,WEST AVENUE SOUTH B327,2024-04-19T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
922293,WEST AVENUE SOUTH B327,2024-04-19T02:10:00.000+00:00,feeder,4,N Current (Min),A,28.62
922293,WEST AVENUE SOUTH B327,2024-04-19T02:10:00.000+00:00,feeder,4,N Current (Max),A,56.0
922293,WEST AVENUE SOUTH B327,2024-04-19T02:10:00.000+00:00,feeder,4,N Current (RMS),A,42.12
922293,WEST AVENUE SOUTH B327,2024-04-19T02:10:00.000+00:00,feeder,4,L3 Current (Min),A,56.12
922293,WEST AVENUE SOUTH B327,2024-04-19T02:10:00.000+00:00,feeder,4,L3 Current (Max),A,90.5
922293,WEST AVENUE SOUTH B327,2024-04-19T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,71.75
922293,WEST AVENUE SOUTH B327,2024-04-19T02:10:00.000+00:00,feeder,4,L2 Current (Min),A,34.25
922293,WEST AVENUE SOUTH B327,2024-04-19T02:10:00.000+00:00,feeder,4,L2 Current (Max),A,47.62
922293,WEST AVENUE SOUTH B327,2024-04-19T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,39.0
922293,WEST AVENUE SOUTH B327,2024-04-19T02:10:00.000+00:00,feeder,4,L1 Current (Min),A,41.62
922293,WEST AVENUE SOUTH B327,2024-04-19T02:10:00.000+00:00,feeder,4,L1 Current (Max),A,56.38
922293,WEST AVENUE SOUTH B327,2024-04-19T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,43.62
922293,WEST AVENUE SOUTH B327,2024-04-19T02:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T02:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-134.06
922293,WEST AVENUE SOUTH B327,2024-04-19T02:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T02:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.44
922293,WEST AVENUE SOUTH B327,2024-04-19T02:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T02:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.56
922293,WEST AVENUE SOUTH B327,2024-04-19T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T02:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.68145
922293,WEST AVENUE SOUTH B327,2024-04-19T02:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9574
922293,WEST AVENUE SOUTH B327,2024-04-19T02:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92169
922293,WEST AVENUE SOUTH B327,2024-04-19T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T02:10:00.000+00:00,feeder,3,N Current (Min),A,7.75
922293,WEST AVENUE SOUTH B327,2024-04-19T02:10:00.000+00:00,feeder,3,N Current (Max),A,16.12
922293,WEST AVENUE SOUTH B327,2024-04-19T02:10:00.000+00:00,feeder,3,N Current (RMS),A,9.62
922293,WEST AVENUE SOUTH B327,2024-04-19T02:10:00.000+00:00,feeder,3,L3 Current (Min),A,11.0
922293,WEST AVENUE SOUTH B327,2024-04-19T02:10:00.000+00:00,feeder,3,L3 Current (Max),A,16.38
922293,WEST AVENUE SOUTH B327,2024-04-19T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,12.38
922293,WEST AVENUE SOUTH B327,2024-04-19T02:10:00.000+00:00,feeder,3,L2 Current (Min),A,4.5
922293,WEST AVENUE SOUTH B327,2024-04-19T02:10:00.000+00:00,feeder,3,L2 Current (Max),A,16.0
922293,WEST AVENUE SOUTH B327,2024-04-19T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,5.88
922293,WEST AVENUE SOUTH B327,2024-04-19T02:10:00.000+00:00,feeder,3,L1 Current (Min),A,1.62
922293,WEST AVENUE SOUTH B327,2024-04-19T02:10:00.000+00:00,feeder,3,L1 Current (Max),A,2.88
922293,WEST AVENUE SOUTH B327,2024-04-19T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,1.88
922293,WEST AVENUE SOUTH B327,2024-04-19T02:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T02:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-132.44
922293,WEST AVENUE SOUTH B327,2024-04-19T02:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T02:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.81
922293,WEST AVENUE SOUTH B327,2024-04-19T02:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T02:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.5
922293,WEST AVENUE SOUTH B327,2024-04-19T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T02:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.66574
922293,WEST AVENUE SOUTH B327,2024-04-19T02:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99176
922293,WEST AVENUE SOUTH B327,2024-04-19T02:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99548
922293,WEST AVENUE SOUTH B327,2024-04-19T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
922293,WEST AVENUE SOUTH B327,2024-04-19T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
922293,WEST AVENUE SOUTH B327,2024-04-19T02:10:00.000+00:00,feeder,2,N Current (Min),A,7.38
922293,WEST AVENUE SOUTH B327,2024-04-19T02:10:00.000+00:00,feeder,2,N Current (Max),A,26.62
922293,WEST AVENUE SOUTH B327,2024-04-19T02:10:00.000+00:00,feeder,2,N Current (RMS),A,14.62
922293,WEST AVENUE SOUTH B327,2024-04-19T02:10:00.000+00:00,feeder,2,L3 Current (Min),A,21.0
922293,WEST AVENUE SOUTH B327,2024-04-19T02:10:00.000+00:00,feeder,2,L3 Current (Max),A,39.12
922293,WEST AVENUE SOUTH B327,2024-04-19T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,29.0
922293,WEST AVENUE SOUTH B327,2024-04-19T02:10:00.000+00:00,feeder,2,L2 Current (Min),A,14.25
922293,WEST AVENUE SOUTH B327,2024-04-19T02:10:00.000+00:00,feeder,2,L2 Current (Max),A,49.25
922293,WEST AVENUE SOUTH B327,2024-04-19T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,33.38
922293,WEST AVENUE SOUTH B327,2024-04-19T02:10:00.000+00:00,feeder,2,L1 Current (Min),A,26.62
922293,WEST AVENUE SOUTH B327,2024-04-19T02:10:00.000+00:00,feeder,2,L1 Current (Max),A,44.25
922293,WEST AVENUE SOUTH B327,2024-04-19T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,34.0
922293,WEST AVENUE SOUTH B327,2024-04-19T02:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T02:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-146.81
922293,WEST AVENUE SOUTH B327,2024-04-19T02:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T02:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.5
922293,WEST AVENUE SOUTH B327,2024-04-19T02:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T02:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.06
922293,WEST AVENUE SOUTH B327,2024-04-19T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T02:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.70285
922293,WEST AVENUE SOUTH B327,2024-04-19T02:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97589
922293,WEST AVENUE SOUTH B327,2024-04-19T02:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9819
922293,WEST AVENUE SOUTH B327,2024-04-19T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
922293,WEST AVENUE SOUTH B327,2024-04-19T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
922293,WEST AVENUE SOUTH B327,2024-04-19T02:10:00.000+00:00,feeder,1,N Current (Min),A,20.62
922293,WEST AVENUE SOUTH B327,2024-04-19T02:10:00.000+00:00,feeder,1,N Current (Max),A,14.5
922293,WEST AVENUE SOUTH B327,2024-04-19T02:10:00.000+00:00,feeder,1,L3 Current (Min),A,24.75
922293,WEST AVENUE SOUTH B327,2024-04-19T02:10:00.000+00:00,feeder,1,L3 Current (Max),A,66.0
922293,WEST AVENUE SOUTH B327,2024-04-19T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,27.75
922293,WEST AVENUE SOUTH B327,2024-04-19T02:10:00.000+00:00,feeder,1,L2 Current (Min),A,21.5
922293,WEST AVENUE SOUTH B327,2024-04-19T02:10:00.000+00:00,feeder,1,L2 Current (Max),A,61.88
922293,WEST AVENUE SOUTH B327,2024-04-19T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,26.62
922293,WEST AVENUE SOUTH B327,2024-04-19T02:10:00.000+00:00,feeder,1,L1 Current (Min),A,22.12
922293,WEST AVENUE SOUTH B327,2024-04-19T02:10:00.000+00:00,feeder,1,L1 Current (Max),A,67.62
922293,WEST AVENUE SOUTH B327,2024-04-19T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,29.25
922293,WEST AVENUE SOUTH B327,2024-04-19T02:10:00.000+00:00,busbar,,L3 Voltage (Min),V,2.34
922293,WEST AVENUE SOUTH B327,2024-04-19T02:10:00.000+00:00,busbar,,L3 Voltage (Max),V,2.56
922293,WEST AVENUE SOUTH B327,2024-04-19T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.41
922293,WEST AVENUE SOUTH B327,2024-04-19T02:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.72
922293,WEST AVENUE SOUTH B327,2024-04-19T02:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.8
922293,WEST AVENUE SOUTH B327,2024-04-19T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
922293,WEST AVENUE SOUTH B327,2024-04-19T02:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.56
922293,WEST AVENUE SOUTH B327,2024-04-19T02:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.7
922293,WEST AVENUE SOUTH B327,2024-04-19T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
922293,WEST AVENUE SOUTH B327,2024-04-19T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
