Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922293,WEST AVENUE SOUTH B327,2024-04-19T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
922293,WEST AVENUE SOUTH B327,2024-04-19T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
922293,WEST AVENUE SOUTH B327,2024-04-19T02:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T02:10:00.000+00:00,busbar,,L2 Active Power,kW,30.0
922293,WEST AVENUE SOUTH B327,2024-04-19T02:10:00.000+00:00,busbar,,L1 Active Power,kW,31.0
922293,WEST AVENUE SOUTH B327,2024-04-19T02:10:00.000+00:00,busbar,,N Current (Min),A,67.62
922293,WEST AVENUE SOUTH B327,2024-04-19T02:10:00.000+00:00,busbar,,N Current (Max),A,98.75
922293,WEST AVENUE SOUTH B327,2024-04-19T02:10:00.000+00:00,busbar,,N Current (RMS),A,83.38
922293,WEST AVENUE SOUTH B327,2024-04-19T02:10:00.000+00:00,busbar,,L3 Current (Min),A,150.0
922293,WEST AVENUE SOUTH B327,2024-04-19T02:10:00.000+00:00,busbar,,L3 Current (Max),A,220.88
922293,WEST AVENUE SOUTH B327,2024-04-19T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,182.12
922293,WEST AVENUE SOUTH B327,2024-04-19T02:10:00.000+00:00,busbar,,L2 Current (Min),A,102.62
922293,WEST AVENUE SOUTH B327,2024-04-19T02:10:00.000+00:00,busbar,,L2 Current (Max),A,155.88
922293,WEST AVENUE SOUTH B327,2024-04-19T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.12
922293,WEST AVENUE SOUTH B327,2024-04-19T02:10:00.000+00:00,busbar,,L1 Current (Min),A,112.12
922293,WEST AVENUE SOUTH B327,2024-04-19T02:10:00.000+00:00,busbar,,L1 Current (Max),A,162.88
922293,WEST AVENUE SOUTH B327,2024-04-19T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.62
922293,WEST AVENUE SOUTH B327,2024-04-19T02:10:00.000+00:00,transformer,,Temperature,C,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T02:10:00.000+00:00,ambient,,Temperature,C,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T02:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T02:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-133.13
922293,WEST AVENUE SOUTH B327,2024-04-19T02:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T02:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-7.13
922293,WEST AVENUE SOUTH B327,2024-04-19T02:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T02:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.62
922293,WEST AVENUE SOUTH B327,2024-04-19T02:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T02:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T02:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T02:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,-0.69317
922293,WEST AVENUE SOUTH B327,2024-04-19T02:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.9856
922293,WEST AVENUE SOUTH B327,2024-04-19T02:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.95142
922293,WEST AVENUE SOUTH B327,2024-04-19T02:00:00.000+00:00,feeder,6,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T02:00:00.000+00:00,feeder,6,L2 Active Power,kW,5.0
922293,WEST AVENUE SOUTH B327,2024-04-19T02:00:00.000+00:00,feeder,6,L1 Active Power,kW,2.0
922293,WEST AVENUE SOUTH B327,2024-04-19T02:00:00.000+00:00,feeder,6,N Current (Min),A,11.12
922293,WEST AVENUE SOUTH B327,2024-04-19T02:00:00.000+00:00,feeder,6,N Current (Max),A,25.25
922293,WEST AVENUE SOUTH B327,2024-04-19T02:00:00.000+00:00,feeder,6,N Current (RMS),A,18.62
922293,WEST AVENUE SOUTH B327,2024-04-19T02:00:00.000+00:00,feeder,6,L3 Current (Min),A,22.0
922293,WEST AVENUE SOUTH B327,2024-04-19T02:00:00.000+00:00,feeder,6,L3 Current (Max),A,34.38
922293,WEST AVENUE SOUTH B327,2024-04-19T02:00:00.000+00:00,feeder,6,L3 Current (RMS),A,25.12
922293,WEST AVENUE SOUTH B327,2024-04-19T02:00:00.000+00:00,feeder,6,L2 Current (Min),A,21.12
922293,WEST AVENUE SOUTH B327,2024-04-19T02:00:00.000+00:00,feeder,6,L2 Current (Max),A,29.38
922293,WEST AVENUE SOUTH B327,2024-04-19T02:00:00.000+00:00,feeder,6,L2 Current (RMS),A,22.25
922293,WEST AVENUE SOUTH B327,2024-04-19T02:00:00.000+00:00,feeder,6,L1 Current (Min),A,5.62
922293,WEST AVENUE SOUTH B327,2024-04-19T02:00:00.000+00:00,feeder,6,L1 Current (Max),A,14.12
922293,WEST AVENUE SOUTH B327,2024-04-19T02:00:00.000+00:00,feeder,6,L1 Current (RMS),A,6.5
922293,WEST AVENUE SOUTH B327,2024-04-19T02:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T02:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-129.94
922293,WEST AVENUE SOUTH B327,2024-04-19T02:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T02:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-6.19
922293,WEST AVENUE SOUTH B327,2024-04-19T02:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T02:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-18.94
922293,WEST AVENUE SOUTH B327,2024-04-19T02:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T02:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T02:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T02:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.59814
922293,WEST AVENUE SOUTH B327,2024-04-19T02:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9082
922293,WEST AVENUE SOUTH B327,2024-04-19T02:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.89487
922293,WEST AVENUE SOUTH B327,2024-04-19T02:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T02:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
922293,WEST AVENUE SOUTH B327,2024-04-19T02:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
922293,WEST AVENUE SOUTH B327,2024-04-19T02:00:00.000+00:00,feeder,5,N Current (Min),A,8.5
922293,WEST AVENUE SOUTH B327,2024-04-19T02:00:00.000+00:00,feeder,5,N Current (Max),A,17.25
922293,WEST AVENUE SOUTH B327,2024-04-19T02:00:00.000+00:00,feeder,5,N Current (RMS),A,11.38
922293,WEST AVENUE SOUTH B327,2024-04-19T02:00:00.000+00:00,feeder,5,L3 Current (Min),A,9.25
922293,WEST AVENUE SOUTH B327,2024-04-19T02:00:00.000+00:00,feeder,5,L3 Current (Max),A,18.25
922293,WEST AVENUE SOUTH B327,2024-04-19T02:00:00.000+00:00,feeder,5,L3 Current (RMS),A,10.62
922293,WEST AVENUE SOUTH B327,2024-04-19T02:00:00.000+00:00,feeder,5,L2 Current (Min),A,7.5
922293,WEST AVENUE SOUTH B327,2024-04-19T02:00:00.000+00:00,feeder,5,L2 Current (Max),A,20.75
922293,WEST AVENUE SOUTH B327,2024-04-19T02:00:00.000+00:00,feeder,5,L2 Current (RMS),A,8.88
922293,WEST AVENUE SOUTH B327,2024-04-19T02:00:00.000+00:00,feeder,5,L1 Current (Min),A,12.38
922293,WEST AVENUE SOUTH B327,2024-04-19T02:00:00.000+00:00,feeder,5,L1 Current (Max),A,17.62
922293,WEST AVENUE SOUTH B327,2024-04-19T02:00:00.000+00:00,feeder,5,L1 Current (RMS),A,14.12
922293,WEST AVENUE SOUTH B327,2024-04-19T02:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T02:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-142.62
922293,WEST AVENUE SOUTH B327,2024-04-19T02:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T02:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.5
922293,WEST AVENUE SOUTH B327,2024-04-19T02:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T02:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-22.69
922293,WEST AVENUE SOUTH B327,2024-04-19T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
922293,WEST AVENUE SOUTH B327,2024-04-19T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
922293,WEST AVENUE SOUTH B327,2024-04-19T02:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.78039
922293,WEST AVENUE SOUTH B327,2024-04-19T02:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95807
922293,WEST AVENUE SOUTH B327,2024-04-19T02:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90542
922293,WEST AVENUE SOUTH B327,2024-04-19T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
922293,WEST AVENUE SOUTH B327,2024-04-19T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
922293,WEST AVENUE SOUTH B327,2024-04-19T02:00:00.000+00:00,feeder,4,N Current (Min),A,22.25
922293,WEST AVENUE SOUTH B327,2024-04-19T02:00:00.000+00:00,feeder,4,N Current (Max),A,34.0
922293,WEST AVENUE SOUTH B327,2024-04-19T02:00:00.000+00:00,feeder,4,N Current (RMS),A,26.62
922293,WEST AVENUE SOUTH B327,2024-04-19T02:00:00.000+00:00,feeder,4,L3 Current (Min),A,50.25
922293,WEST AVENUE SOUTH B327,2024-04-19T02:00:00.000+00:00,feeder,4,L3 Current (Max),A,65.12
922293,WEST AVENUE SOUTH B327,2024-04-19T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,55.0
922293,WEST AVENUE SOUTH B327,2024-04-19T02:00:00.000+00:00,feeder,4,L2 Current (Min),A,43.38
922293,WEST AVENUE SOUTH B327,2024-04-19T02:00:00.000+00:00,feeder,4,L2 Current (Max),A,55.88
922293,WEST AVENUE SOUTH B327,2024-04-19T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,46.62
922293,WEST AVENUE SOUTH B327,2024-04-19T02:00:00.000+00:00,feeder,4,L1 Current (Min),A,41.75
922293,WEST AVENUE SOUTH B327,2024-04-19T02:00:00.000+00:00,feeder,4,L1 Current (Max),A,54.5
922293,WEST AVENUE SOUTH B327,2024-04-19T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,44.25
922293,WEST AVENUE SOUTH B327,2024-04-19T02:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T02:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-133.31
922293,WEST AVENUE SOUTH B327,2024-04-19T02:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T02:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.44
922293,WEST AVENUE SOUTH B327,2024-04-19T02:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T02:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.0
922293,WEST AVENUE SOUTH B327,2024-04-19T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T02:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.68994
922293,WEST AVENUE SOUTH B327,2024-04-19T02:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93713
922293,WEST AVENUE SOUTH B327,2024-04-19T02:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91281
922293,WEST AVENUE SOUTH B327,2024-04-19T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T02:00:00.000+00:00,feeder,3,N Current (Min),A,3.62
922293,WEST AVENUE SOUTH B327,2024-04-19T02:00:00.000+00:00,feeder,3,N Current (Max),A,12.38
922293,WEST AVENUE SOUTH B327,2024-04-19T02:00:00.000+00:00,feeder,3,N Current (RMS),A,8.88
922293,WEST AVENUE SOUTH B327,2024-04-19T02:00:00.000+00:00,feeder,3,L3 Current (Min),A,10.88
922293,WEST AVENUE SOUTH B327,2024-04-19T02:00:00.000+00:00,feeder,3,L3 Current (Max),A,14.0
922293,WEST AVENUE SOUTH B327,2024-04-19T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,12.12
922293,WEST AVENUE SOUTH B327,2024-04-19T02:00:00.000+00:00,feeder,3,L2 Current (Min),A,4.5
922293,WEST AVENUE SOUTH B327,2024-04-19T02:00:00.000+00:00,feeder,3,L2 Current (Max),A,11.75
922293,WEST AVENUE SOUTH B327,2024-04-19T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,5.12
922293,WEST AVENUE SOUTH B327,2024-04-19T02:00:00.000+00:00,feeder,3,L1 Current (Min),A,1.12
922293,WEST AVENUE SOUTH B327,2024-04-19T02:00:00.000+00:00,feeder,3,L1 Current (Max),A,10.12
922293,WEST AVENUE SOUTH B327,2024-04-19T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,1.88
922293,WEST AVENUE SOUTH B327,2024-04-19T02:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T02:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-131.63
922293,WEST AVENUE SOUTH B327,2024-04-19T02:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T02:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.37
922293,WEST AVENUE SOUTH B327,2024-04-19T02:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T02:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.38
922293,WEST AVENUE SOUTH B327,2024-04-19T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T02:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.63903
922293,WEST AVENUE SOUTH B327,2024-04-19T02:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9856
922293,WEST AVENUE SOUTH B327,2024-04-19T02:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99509
922293,WEST AVENUE SOUTH B327,2024-04-19T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
922293,WEST AVENUE SOUTH B327,2024-04-19T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
922293,WEST AVENUE SOUTH B327,2024-04-19T02:00:00.000+00:00,feeder,2,N Current (Min),A,8.25
922293,WEST AVENUE SOUTH B327,2024-04-19T02:00:00.000+00:00,feeder,2,N Current (Max),A,29.5
922293,WEST AVENUE SOUTH B327,2024-04-19T02:00:00.000+00:00,feeder,2,N Current (RMS),A,17.88
922293,WEST AVENUE SOUTH B327,2024-04-19T02:00:00.000+00:00,feeder,2,L3 Current (Min),A,15.25
922293,WEST AVENUE SOUTH B327,2024-04-19T02:00:00.000+00:00,feeder,2,L3 Current (Max),A,28.88
922293,WEST AVENUE SOUTH B327,2024-04-19T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,20.12
922293,WEST AVENUE SOUTH B327,2024-04-19T02:00:00.000+00:00,feeder,2,L2 Current (Min),A,14.62
922293,WEST AVENUE SOUTH B327,2024-04-19T02:00:00.000+00:00,feeder,2,L2 Current (Max),A,43.88
922293,WEST AVENUE SOUTH B327,2024-04-19T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,27.12
922293,WEST AVENUE SOUTH B327,2024-04-19T02:00:00.000+00:00,feeder,2,L1 Current (Min),A,26.88
922293,WEST AVENUE SOUTH B327,2024-04-19T02:00:00.000+00:00,feeder,2,L1 Current (Max),A,45.25
922293,WEST AVENUE SOUTH B327,2024-04-19T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,33.88
922293,WEST AVENUE SOUTH B327,2024-04-19T02:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T02:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-148.31
922293,WEST AVENUE SOUTH B327,2024-04-19T02:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T02:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.38
922293,WEST AVENUE SOUTH B327,2024-04-19T02:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T02:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.06
922293,WEST AVENUE SOUTH B327,2024-04-19T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T02:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.73678
922293,WEST AVENUE SOUTH B327,2024-04-19T02:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97278
922293,WEST AVENUE SOUTH B327,2024-04-19T02:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9769
922293,WEST AVENUE SOUTH B327,2024-04-19T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
922293,WEST AVENUE SOUTH B327,2024-04-19T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
922293,WEST AVENUE SOUTH B327,2024-04-19T02:00:00.000+00:00,feeder,1,N Current (Min),A,26.12
922293,WEST AVENUE SOUTH B327,2024-04-19T02:00:00.000+00:00,feeder,1,N Current (Max),A,15.38
922293,WEST AVENUE SOUTH B327,2024-04-19T02:00:00.000+00:00,feeder,1,L3 Current (Min),A,24.62
922293,WEST AVENUE SOUTH B327,2024-04-19T02:00:00.000+00:00,feeder,1,L3 Current (Max),A,53.12
922293,WEST AVENUE SOUTH B327,2024-04-19T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,27.38
922293,WEST AVENUE SOUTH B327,2024-04-19T02:00:00.000+00:00,feeder,1,L2 Current (Min),A,21.0
922293,WEST AVENUE SOUTH B327,2024-04-19T02:00:00.000+00:00,feeder,1,L2 Current (Max),A,49.88
922293,WEST AVENUE SOUTH B327,2024-04-19T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,26.5
922293,WEST AVENUE SOUTH B327,2024-04-19T02:00:00.000+00:00,feeder,1,L1 Current (Min),A,19.5
922293,WEST AVENUE SOUTH B327,2024-04-19T02:00:00.000+00:00,feeder,1,L1 Current (Max),A,42.0
922293,WEST AVENUE SOUTH B327,2024-04-19T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,25.88
922293,WEST AVENUE SOUTH B327,2024-04-19T02:00:00.000+00:00,busbar,,L3 Voltage (Min),V,2.38
922293,WEST AVENUE SOUTH B327,2024-04-19T02:00:00.000+00:00,busbar,,L3 Voltage (Max),V,2.55
922293,WEST AVENUE SOUTH B327,2024-04-19T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.42
922293,WEST AVENUE SOUTH B327,2024-04-19T02:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.56
922293,WEST AVENUE SOUTH B327,2024-04-19T02:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.31
922293,WEST AVENUE SOUTH B327,2024-04-19T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
922293,WEST AVENUE SOUTH B327,2024-04-19T02:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.33
922293,WEST AVENUE SOUTH B327,2024-04-19T02:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.14
922293,WEST AVENUE SOUTH B327,2024-04-19T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
922293,WEST AVENUE SOUTH B327,2024-04-19T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
922293,WEST AVENUE SOUTH B327,2024-04-19T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
922293,WEST AVENUE SOUTH B327,2024-04-19T02:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T02:00:00.000+00:00,busbar,,L2 Active Power,kW,33.0
922293,WEST AVENUE SOUTH B327,2024-04-19T02:00:00.000+00:00,busbar,,L1 Active Power,kW,29.0
922293,WEST AVENUE SOUTH B327,2024-04-19T02:00:00.000+00:00,busbar,,N Current (Min),A,56.75
922293,WEST AVENUE SOUTH B327,2024-04-19T02:00:00.000+00:00,busbar,,N Current (Max),A,76.12
922293,WEST AVENUE SOUTH B327,2024-04-19T02:00:00.000+00:00,busbar,,N Current (RMS),A,65.62
922293,WEST AVENUE SOUTH B327,2024-04-19T02:00:00.000+00:00,busbar,,L3 Current (Min),A,137.62
922293,WEST AVENUE SOUTH B327,2024-04-19T02:00:00.000+00:00,busbar,,L3 Current (Max),A,168.0
922293,WEST AVENUE SOUTH B327,2024-04-19T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,149.62
922293,WEST AVENUE SOUTH B327,2024-04-19T02:00:00.000+00:00,busbar,,L2 Current (Min),A,115.12
922293,WEST AVENUE SOUTH B327,2024-04-19T02:00:00.000+00:00,busbar,,L2 Current (Max),A,157.25
922293,WEST AVENUE SOUTH B327,2024-04-19T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.38
922293,WEST AVENUE SOUTH B327,2024-04-19T02:00:00.000+00:00,busbar,,L1 Current (Min),A,111.38
922293,WEST AVENUE SOUTH B327,2024-04-19T02:00:00.000+00:00,busbar,,L1 Current (Max),A,143.62
922293,WEST AVENUE SOUTH B327,2024-04-19T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.25
922293,WEST AVENUE SOUTH B327,2024-04-19T02:00:00.000+00:00,transformer,,Temperature,C,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T02:00:00.000+00:00,ambient,,Temperature,C,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T01:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T01:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-135.87
922293,WEST AVENUE SOUTH B327,2024-04-19T01:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T01:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-6.56
922293,WEST AVENUE SOUTH B327,2024-04-19T01:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T01:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-10.94
922293,WEST AVENUE SOUTH B327,2024-04-19T01:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T01:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T01:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T01:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,-0.69589
922293,WEST AVENUE SOUTH B327,2024-04-19T01:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.92459
922293,WEST AVENUE SOUTH B327,2024-04-19T01:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9317
922293,WEST AVENUE SOUTH B327,2024-04-19T01:50:00.000+00:00,feeder,6,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T01:50:00.000+00:00,feeder,6,L2 Active Power,kW,3.0
922293,WEST AVENUE SOUTH B327,2024-04-19T01:50:00.000+00:00,feeder,6,L1 Active Power,kW,1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T01:50:00.000+00:00,feeder,6,N Current (Min),A,9.75
922293,WEST AVENUE SOUTH B327,2024-04-19T01:50:00.000+00:00,feeder,6,N Current (Max),A,22.5
922293,WEST AVENUE SOUTH B327,2024-04-19T01:50:00.000+00:00,feeder,6,N Current (RMS),A,15.88
922293,WEST AVENUE SOUTH B327,2024-04-19T01:50:00.000+00:00,feeder,6,L3 Current (Min),A,22.25
922293,WEST AVENUE SOUTH B327,2024-04-19T01:50:00.000+00:00,feeder,6,L3 Current (Max),A,33.25
922293,WEST AVENUE SOUTH B327,2024-04-19T01:50:00.000+00:00,feeder,6,L3 Current (RMS),A,24.38
922293,WEST AVENUE SOUTH B327,2024-04-19T01:50:00.000+00:00,feeder,6,L2 Current (Min),A,12.12
922293,WEST AVENUE SOUTH B327,2024-04-19T01:50:00.000+00:00,feeder,6,L2 Current (Max),A,28.0
922293,WEST AVENUE SOUTH B327,2024-04-19T01:50:00.000+00:00,feeder,6,L2 Current (RMS),A,14.75
922293,WEST AVENUE SOUTH B327,2024-04-19T01:50:00.000+00:00,feeder,6,L1 Current (Min),A,5.62
922293,WEST AVENUE SOUTH B327,2024-04-19T01:50:00.000+00:00,feeder,6,L1 Current (Max),A,14.88
922293,WEST AVENUE SOUTH B327,2024-04-19T01:50:00.000+00:00,feeder,6,L1 Current (RMS),A,6.25
922293,WEST AVENUE SOUTH B327,2024-04-19T01:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T01:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-133.56
922293,WEST AVENUE SOUTH B327,2024-04-19T01:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T01:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-16.75
922293,WEST AVENUE SOUTH B327,2024-04-19T01:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T01:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-14.56
922293,WEST AVENUE SOUTH B327,2024-04-19T01:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T01:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T01:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T01:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.69241
922293,WEST AVENUE SOUTH B327,2024-04-19T01:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.80185
922293,WEST AVENUE SOUTH B327,2024-04-19T01:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.93603
922293,WEST AVENUE SOUTH B327,2024-04-19T01:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T01:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
922293,WEST AVENUE SOUTH B327,2024-04-19T01:50:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
922293,WEST AVENUE SOUTH B327,2024-04-19T01:50:00.000+00:00,feeder,5,N Current (Min),A,9.38
922293,WEST AVENUE SOUTH B327,2024-04-19T01:50:00.000+00:00,feeder,5,N Current (Max),A,24.88
922293,WEST AVENUE SOUTH B327,2024-04-19T01:50:00.000+00:00,feeder,5,N Current (RMS),A,14.5
922293,WEST AVENUE SOUTH B327,2024-04-19T01:50:00.000+00:00,feeder,5,L3 Current (Min),A,8.25
922293,WEST AVENUE SOUTH B327,2024-04-19T01:50:00.000+00:00,feeder,5,L3 Current (Max),A,19.88
922293,WEST AVENUE SOUTH B327,2024-04-19T01:50:00.000+00:00,feeder,5,L3 Current (RMS),A,9.88
922293,WEST AVENUE SOUTH B327,2024-04-19T01:50:00.000+00:00,feeder,5,L2 Current (Min),A,7.75
922293,WEST AVENUE SOUTH B327,2024-04-19T01:50:00.000+00:00,feeder,5,L2 Current (Max),A,16.38
922293,WEST AVENUE SOUTH B327,2024-04-19T01:50:00.000+00:00,feeder,5,L2 Current (RMS),A,8.25
922293,WEST AVENUE SOUTH B327,2024-04-19T01:50:00.000+00:00,feeder,5,L1 Current (Min),A,13.62
922293,WEST AVENUE SOUTH B327,2024-04-19T01:50:00.000+00:00,feeder,5,L1 Current (Max),A,29.62
922293,WEST AVENUE SOUTH B327,2024-04-19T01:50:00.000+00:00,feeder,5,L1 Current (RMS),A,17.88
922293,WEST AVENUE SOUTH B327,2024-04-19T01:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T01:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-142.44
922293,WEST AVENUE SOUTH B327,2024-04-19T01:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T01:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.0
922293,WEST AVENUE SOUTH B327,2024-04-19T01:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T01:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-21.5
922293,WEST AVENUE SOUTH B327,2024-04-19T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
922293,WEST AVENUE SOUTH B327,2024-04-19T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
922293,WEST AVENUE SOUTH B327,2024-04-19T01:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.76452
922293,WEST AVENUE SOUTH B327,2024-04-19T01:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94733
922293,WEST AVENUE SOUTH B327,2024-04-19T01:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89993
922293,WEST AVENUE SOUTH B327,2024-04-19T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
922293,WEST AVENUE SOUTH B327,2024-04-19T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
922293,WEST AVENUE SOUTH B327,2024-04-19T01:50:00.000+00:00,feeder,4,N Current (Min),A,24.25
922293,WEST AVENUE SOUTH B327,2024-04-19T01:50:00.000+00:00,feeder,4,N Current (Max),A,45.38
922293,WEST AVENUE SOUTH B327,2024-04-19T01:50:00.000+00:00,feeder,4,N Current (RMS),A,33.25
922293,WEST AVENUE SOUTH B327,2024-04-19T01:50:00.000+00:00,feeder,4,L3 Current (Min),A,53.5
922293,WEST AVENUE SOUTH B327,2024-04-19T01:50:00.000+00:00,feeder,4,L3 Current (Max),A,76.88
922293,WEST AVENUE SOUTH B327,2024-04-19T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,61.62
922293,WEST AVENUE SOUTH B327,2024-04-19T01:50:00.000+00:00,feeder,4,L2 Current (Min),A,36.0
922293,WEST AVENUE SOUTH B327,2024-04-19T01:50:00.000+00:00,feeder,4,L2 Current (Max),A,60.75
922293,WEST AVENUE SOUTH B327,2024-04-19T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,42.5
922293,WEST AVENUE SOUTH B327,2024-04-19T01:50:00.000+00:00,feeder,4,L1 Current (Min),A,42.5
922293,WEST AVENUE SOUTH B327,2024-04-19T01:50:00.000+00:00,feeder,4,L1 Current (Max),A,55.5
922293,WEST AVENUE SOUTH B327,2024-04-19T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,43.75
922293,WEST AVENUE SOUTH B327,2024-04-19T01:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T01:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-134.37
922293,WEST AVENUE SOUTH B327,2024-04-19T01:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T01:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.56
922293,WEST AVENUE SOUTH B327,2024-04-19T01:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T01:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-31.63
922293,WEST AVENUE SOUTH B327,2024-04-19T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T01:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.68634
922293,WEST AVENUE SOUTH B327,2024-04-19T01:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9628
922293,WEST AVENUE SOUTH B327,2024-04-19T01:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.74517
922293,WEST AVENUE SOUTH B327,2024-04-19T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T01:50:00.000+00:00,feeder,3,N Current (Min),A,5.25
922293,WEST AVENUE SOUTH B327,2024-04-19T01:50:00.000+00:00,feeder,3,N Current (Max),A,12.75
922293,WEST AVENUE SOUTH B327,2024-04-19T01:50:00.000+00:00,feeder,3,N Current (RMS),A,9.88
922293,WEST AVENUE SOUTH B327,2024-04-19T01:50:00.000+00:00,feeder,3,L3 Current (Min),A,10.75
922293,WEST AVENUE SOUTH B327,2024-04-19T01:50:00.000+00:00,feeder,3,L3 Current (Max),A,13.88
922293,WEST AVENUE SOUTH B327,2024-04-19T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,11.88
922293,WEST AVENUE SOUTH B327,2024-04-19T01:50:00.000+00:00,feeder,3,L2 Current (Min),A,4.75
922293,WEST AVENUE SOUTH B327,2024-04-19T01:50:00.000+00:00,feeder,3,L2 Current (Max),A,11.75
922293,WEST AVENUE SOUTH B327,2024-04-19T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,5.38
922293,WEST AVENUE SOUTH B327,2024-04-19T01:50:00.000+00:00,feeder,3,L1 Current (Min),A,1.12
922293,WEST AVENUE SOUTH B327,2024-04-19T01:50:00.000+00:00,feeder,3,L1 Current (Max),A,6.12
922293,WEST AVENUE SOUTH B327,2024-04-19T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,1.38
922293,WEST AVENUE SOUTH B327,2024-04-19T01:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T01:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-130.81
922293,WEST AVENUE SOUTH B327,2024-04-19T01:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T01:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.12
922293,WEST AVENUE SOUTH B327,2024-04-19T01:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T01:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.56
922293,WEST AVENUE SOUTH B327,2024-04-19T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T01:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.66378
922293,WEST AVENUE SOUTH B327,2024-04-19T01:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99088
922293,WEST AVENUE SOUTH B327,2024-04-19T01:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9881
922293,WEST AVENUE SOUTH B327,2024-04-19T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
922293,WEST AVENUE SOUTH B327,2024-04-19T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
922293,WEST AVENUE SOUTH B327,2024-04-19T01:50:00.000+00:00,feeder,2,N Current (Min),A,7.38
922293,WEST AVENUE SOUTH B327,2024-04-19T01:50:00.000+00:00,feeder,2,N Current (Max),A,28.62
922293,WEST AVENUE SOUTH B327,2024-04-19T01:50:00.000+00:00,feeder,2,N Current (RMS),A,15.62
922293,WEST AVENUE SOUTH B327,2024-04-19T01:50:00.000+00:00,feeder,2,L3 Current (Min),A,20.62
922293,WEST AVENUE SOUTH B327,2024-04-19T01:50:00.000+00:00,feeder,2,L3 Current (Max),A,36.88
922293,WEST AVENUE SOUTH B327,2024-04-19T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,22.5
922293,WEST AVENUE SOUTH B327,2024-04-19T01:50:00.000+00:00,feeder,2,L2 Current (Min),A,14.75
922293,WEST AVENUE SOUTH B327,2024-04-19T01:50:00.000+00:00,feeder,2,L2 Current (Max),A,54.62
922293,WEST AVENUE SOUTH B327,2024-04-19T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,32.5
922293,WEST AVENUE SOUTH B327,2024-04-19T01:50:00.000+00:00,feeder,2,L1 Current (Min),A,13.75
922293,WEST AVENUE SOUTH B327,2024-04-19T01:50:00.000+00:00,feeder,2,L1 Current (Max),A,46.38
922293,WEST AVENUE SOUTH B327,2024-04-19T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,29.25
922293,WEST AVENUE SOUTH B327,2024-04-19T01:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T01:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-130.13
922293,WEST AVENUE SOUTH B327,2024-04-19T01:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T01:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,7.06
922293,WEST AVENUE SOUTH B327,2024-04-19T01:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T01:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,9.75
922293,WEST AVENUE SOUTH B327,2024-04-19T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T01:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.67968
922293,WEST AVENUE SOUTH B327,2024-04-19T01:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97507
922293,WEST AVENUE SOUTH B327,2024-04-19T01:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97501
922293,WEST AVENUE SOUTH B327,2024-04-19T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
922293,WEST AVENUE SOUTH B327,2024-04-19T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
922293,WEST AVENUE SOUTH B327,2024-04-19T01:50:00.000+00:00,feeder,1,N Current (Min),A,25.62
922293,WEST AVENUE SOUTH B327,2024-04-19T01:50:00.000+00:00,feeder,1,N Current (Max),A,15.25
922293,WEST AVENUE SOUTH B327,2024-04-19T01:50:00.000+00:00,feeder,1,L3 Current (Min),A,25.5
922293,WEST AVENUE SOUTH B327,2024-04-19T01:50:00.000+00:00,feeder,1,L3 Current (Max),A,66.5
922293,WEST AVENUE SOUTH B327,2024-04-19T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,30.0
922293,WEST AVENUE SOUTH B327,2024-04-19T01:50:00.000+00:00,feeder,1,L2 Current (Min),A,22.5
922293,WEST AVENUE SOUTH B327,2024-04-19T01:50:00.000+00:00,feeder,1,L2 Current (Max),A,64.75
922293,WEST AVENUE SOUTH B327,2024-04-19T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,29.25
922293,WEST AVENUE SOUTH B327,2024-04-19T01:50:00.000+00:00,feeder,1,L1 Current (Min),A,19.62
922293,WEST AVENUE SOUTH B327,2024-04-19T01:50:00.000+00:00,feeder,1,L1 Current (Max),A,61.25
922293,WEST AVENUE SOUTH B327,2024-04-19T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,31.75
922293,WEST AVENUE SOUTH B327,2024-04-19T01:50:00.000+00:00,busbar,,L3 Voltage (Min),V,2.36
922293,WEST AVENUE SOUTH B327,2024-04-19T01:50:00.000+00:00,busbar,,L3 Voltage (Max),V,2.59
922293,WEST AVENUE SOUTH B327,2024-04-19T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.42
922293,WEST AVENUE SOUTH B327,2024-04-19T01:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.3
922293,WEST AVENUE SOUTH B327,2024-04-19T01:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.33
922293,WEST AVENUE SOUTH B327,2024-04-19T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
922293,WEST AVENUE SOUTH B327,2024-04-19T01:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.03
922293,WEST AVENUE SOUTH B327,2024-04-19T01:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.0
922293,WEST AVENUE SOUTH B327,2024-04-19T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
922293,WEST AVENUE SOUTH B327,2024-04-19T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
922293,WEST AVENUE SOUTH B327,2024-04-19T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
922293,WEST AVENUE SOUTH B327,2024-04-19T01:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T01:50:00.000+00:00,busbar,,L2 Active Power,kW,31.0
922293,WEST AVENUE SOUTH B327,2024-04-19T01:50:00.000+00:00,busbar,,L1 Active Power,kW,30.0
922293,WEST AVENUE SOUTH B327,2024-04-19T01:50:00.000+00:00,busbar,,N Current (Min),A,60.75
922293,WEST AVENUE SOUTH B327,2024-04-19T01:50:00.000+00:00,busbar,,N Current (Max),A,88.38
922293,WEST AVENUE SOUTH B327,2024-04-19T01:50:00.000+00:00,busbar,,N Current (RMS),A,69.25
922293,WEST AVENUE SOUTH B327,2024-04-19T01:50:00.000+00:00,busbar,,L3 Current (Min),A,146.0
922293,WEST AVENUE SOUTH B327,2024-04-19T01:50:00.000+00:00,busbar,,L3 Current (Max),A,190.75
922293,WEST AVENUE SOUTH B327,2024-04-19T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,159.75
922293,WEST AVENUE SOUTH B327,2024-04-19T01:50:00.000+00:00,busbar,,L2 Current (Min),A,106.12
922293,WEST AVENUE SOUTH B327,2024-04-19T01:50:00.000+00:00,busbar,,L2 Current (Max),A,166.5
922293,WEST AVENUE SOUTH B327,2024-04-19T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.25
922293,WEST AVENUE SOUTH B327,2024-04-19T01:50:00.000+00:00,busbar,,L1 Current (Min),A,112.75
922293,WEST AVENUE SOUTH B327,2024-04-19T01:50:00.000+00:00,busbar,,L1 Current (Max),A,156.62
922293,WEST AVENUE SOUTH B327,2024-04-19T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.12
922293,WEST AVENUE SOUTH B327,2024-04-19T01:50:00.000+00:00,transformer,,Temperature,C,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T01:50:00.000+00:00,ambient,,Temperature,C,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T01:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T01:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-135.5
922293,WEST AVENUE SOUTH B327,2024-04-19T01:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T01:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-23.5
922293,WEST AVENUE SOUTH B327,2024-04-19T01:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T01:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-14.81
922293,WEST AVENUE SOUTH B327,2024-04-19T01:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T01:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T01:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T01:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,-0.69949
922293,WEST AVENUE SOUTH B327,2024-04-19T01:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.89337
922293,WEST AVENUE SOUTH B327,2024-04-19T01:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.96619
922293,WEST AVENUE SOUTH B327,2024-04-19T01:40:00.000+00:00,feeder,6,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T01:40:00.000+00:00,feeder,6,L2 Active Power,kW,3.0
922293,WEST AVENUE SOUTH B327,2024-04-19T01:40:00.000+00:00,feeder,6,L1 Active Power,kW,2.0
922293,WEST AVENUE SOUTH B327,2024-04-19T01:40:00.000+00:00,feeder,6,N Current (Min),A,7.5
922293,WEST AVENUE SOUTH B327,2024-04-19T01:40:00.000+00:00,feeder,6,N Current (Max),A,23.12
922293,WEST AVENUE SOUTH B327,2024-04-19T01:40:00.000+00:00,feeder,6,N Current (RMS),A,13.62
922293,WEST AVENUE SOUTH B327,2024-04-19T01:40:00.000+00:00,feeder,6,L3 Current (Min),A,22.38
922293,WEST AVENUE SOUTH B327,2024-04-19T01:40:00.000+00:00,feeder,6,L3 Current (Max),A,34.62
922293,WEST AVENUE SOUTH B327,2024-04-19T01:40:00.000+00:00,feeder,6,L3 Current (RMS),A,24.5
922293,WEST AVENUE SOUTH B327,2024-04-19T01:40:00.000+00:00,feeder,6,L2 Current (Min),A,11.5
922293,WEST AVENUE SOUTH B327,2024-04-19T01:40:00.000+00:00,feeder,6,L2 Current (Max),A,21.12
922293,WEST AVENUE SOUTH B327,2024-04-19T01:40:00.000+00:00,feeder,6,L2 Current (RMS),A,14.0
922293,WEST AVENUE SOUTH B327,2024-04-19T01:40:00.000+00:00,feeder,6,L1 Current (Min),A,6.0
922293,WEST AVENUE SOUTH B327,2024-04-19T01:40:00.000+00:00,feeder,6,L1 Current (Max),A,14.25
922293,WEST AVENUE SOUTH B327,2024-04-19T01:40:00.000+00:00,feeder,6,L1 Current (RMS),A,7.38
922293,WEST AVENUE SOUTH B327,2024-04-19T01:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T01:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-139.06
922293,WEST AVENUE SOUTH B327,2024-04-19T01:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T01:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-20.38
922293,WEST AVENUE SOUTH B327,2024-04-19T01:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T01:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.43
922293,WEST AVENUE SOUTH B327,2024-04-19T01:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T01:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T01:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T01:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.68835
922293,WEST AVENUE SOUTH B327,2024-04-19T01:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.82681
922293,WEST AVENUE SOUTH B327,2024-04-19T01:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9772
922293,WEST AVENUE SOUTH B327,2024-04-19T01:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T01:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
922293,WEST AVENUE SOUTH B327,2024-04-19T01:40:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
922293,WEST AVENUE SOUTH B327,2024-04-19T01:40:00.000+00:00,feeder,5,N Current (Min),A,15.12
922293,WEST AVENUE SOUTH B327,2024-04-19T01:40:00.000+00:00,feeder,5,N Current (Max),A,30.75
922293,WEST AVENUE SOUTH B327,2024-04-19T01:40:00.000+00:00,feeder,5,N Current (RMS),A,23.38
922293,WEST AVENUE SOUTH B327,2024-04-19T01:40:00.000+00:00,feeder,5,L3 Current (Min),A,8.5
922293,WEST AVENUE SOUTH B327,2024-04-19T01:40:00.000+00:00,feeder,5,L3 Current (Max),A,16.38
922293,WEST AVENUE SOUTH B327,2024-04-19T01:40:00.000+00:00,feeder,5,L3 Current (RMS),A,9.5
922293,WEST AVENUE SOUTH B327,2024-04-19T01:40:00.000+00:00,feeder,5,L2 Current (Min),A,8.0
922293,WEST AVENUE SOUTH B327,2024-04-19T01:40:00.000+00:00,feeder,5,L2 Current (Max),A,14.25
922293,WEST AVENUE SOUTH B327,2024-04-19T01:40:00.000+00:00,feeder,5,L2 Current (RMS),A,8.5
922293,WEST AVENUE SOUTH B327,2024-04-19T01:40:00.000+00:00,feeder,5,L1 Current (Min),A,19.25
922293,WEST AVENUE SOUTH B327,2024-04-19T01:40:00.000+00:00,feeder,5,L1 Current (Max),A,36.5
922293,WEST AVENUE SOUTH B327,2024-04-19T01:40:00.000+00:00,feeder,5,L1 Current (RMS),A,28.62
922293,WEST AVENUE SOUTH B327,2024-04-19T01:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T01:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-138.5
922293,WEST AVENUE SOUTH B327,2024-04-19T01:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T01:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.25
922293,WEST AVENUE SOUTH B327,2024-04-19T01:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T01:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-21.25
922293,WEST AVENUE SOUTH B327,2024-04-19T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
922293,WEST AVENUE SOUTH B327,2024-04-19T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
922293,WEST AVENUE SOUTH B327,2024-04-19T01:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.77331
922293,WEST AVENUE SOUTH B327,2024-04-19T01:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93057
922293,WEST AVENUE SOUTH B327,2024-04-19T01:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92203
922293,WEST AVENUE SOUTH B327,2024-04-19T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
922293,WEST AVENUE SOUTH B327,2024-04-19T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
922293,WEST AVENUE SOUTH B327,2024-04-19T01:40:00.000+00:00,feeder,4,N Current (Min),A,23.5
922293,WEST AVENUE SOUTH B327,2024-04-19T01:40:00.000+00:00,feeder,4,N Current (Max),A,45.0
922293,WEST AVENUE SOUTH B327,2024-04-19T01:40:00.000+00:00,feeder,4,N Current (RMS),A,28.75
922293,WEST AVENUE SOUTH B327,2024-04-19T01:40:00.000+00:00,feeder,4,L3 Current (Min),A,51.75
922293,WEST AVENUE SOUTH B327,2024-04-19T01:40:00.000+00:00,feeder,4,L3 Current (Max),A,76.38
922293,WEST AVENUE SOUTH B327,2024-04-19T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,57.88
922293,WEST AVENUE SOUTH B327,2024-04-19T01:40:00.000+00:00,feeder,4,L2 Current (Min),A,38.5
922293,WEST AVENUE SOUTH B327,2024-04-19T01:40:00.000+00:00,feeder,4,L2 Current (Max),A,52.62
922293,WEST AVENUE SOUTH B327,2024-04-19T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,42.88
922293,WEST AVENUE SOUTH B327,2024-04-19T01:40:00.000+00:00,feeder,4,L1 Current (Min),A,43.0
922293,WEST AVENUE SOUTH B327,2024-04-19T01:40:00.000+00:00,feeder,4,L1 Current (Max),A,60.62
922293,WEST AVENUE SOUTH B327,2024-04-19T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,47.12
922293,WEST AVENUE SOUTH B327,2024-04-19T01:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T01:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-132.87
922293,WEST AVENUE SOUTH B327,2024-04-19T01:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T01:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.25
922293,WEST AVENUE SOUTH B327,2024-04-19T01:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T01:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-39.87
922293,WEST AVENUE SOUTH B327,2024-04-19T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T01:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.65222
922293,WEST AVENUE SOUTH B327,2024-04-19T01:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97064
922293,WEST AVENUE SOUTH B327,2024-04-19T01:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.70059
922293,WEST AVENUE SOUTH B327,2024-04-19T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T01:40:00.000+00:00,feeder,3,N Current (Min),A,9.12
922293,WEST AVENUE SOUTH B327,2024-04-19T01:40:00.000+00:00,feeder,3,N Current (Max),A,18.62
922293,WEST AVENUE SOUTH B327,2024-04-19T01:40:00.000+00:00,feeder,3,N Current (RMS),A,10.5
922293,WEST AVENUE SOUTH B327,2024-04-19T01:40:00.000+00:00,feeder,3,L3 Current (Min),A,11.75
922293,WEST AVENUE SOUTH B327,2024-04-19T01:40:00.000+00:00,feeder,3,L3 Current (Max),A,18.0
922293,WEST AVENUE SOUTH B327,2024-04-19T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,12.5
922293,WEST AVENUE SOUTH B327,2024-04-19T01:40:00.000+00:00,feeder,3,L2 Current (Min),A,4.88
922293,WEST AVENUE SOUTH B327,2024-04-19T01:40:00.000+00:00,feeder,3,L2 Current (Max),A,17.75
