Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922293,WEST AVENUE SOUTH B327,2024-04-19T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,5.62
922293,WEST AVENUE SOUTH B327,2024-04-19T01:40:00.000+00:00,feeder,3,L1 Current (Min),A,1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T01:40:00.000+00:00,feeder,3,L1 Current (Max),A,2.75
922293,WEST AVENUE SOUTH B327,2024-04-19T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,1.25
922293,WEST AVENUE SOUTH B327,2024-04-19T01:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T01:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-130.19
922293,WEST AVENUE SOUTH B327,2024-04-19T01:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T01:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.69
922293,WEST AVENUE SOUTH B327,2024-04-19T01:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T01:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.19
922293,WEST AVENUE SOUTH B327,2024-04-19T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T01:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.70489
922293,WEST AVENUE SOUTH B327,2024-04-19T01:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98471
922293,WEST AVENUE SOUTH B327,2024-04-19T01:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98038
922293,WEST AVENUE SOUTH B327,2024-04-19T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
922293,WEST AVENUE SOUTH B327,2024-04-19T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
922293,WEST AVENUE SOUTH B327,2024-04-19T01:40:00.000+00:00,feeder,2,N Current (Min),A,7.38
922293,WEST AVENUE SOUTH B327,2024-04-19T01:40:00.000+00:00,feeder,2,N Current (Max),A,18.0
922293,WEST AVENUE SOUTH B327,2024-04-19T01:40:00.000+00:00,feeder,2,N Current (RMS),A,12.38
922293,WEST AVENUE SOUTH B327,2024-04-19T01:40:00.000+00:00,feeder,2,L3 Current (Min),A,13.88
922293,WEST AVENUE SOUTH B327,2024-04-19T01:40:00.000+00:00,feeder,2,L3 Current (Max),A,33.25
922293,WEST AVENUE SOUTH B327,2024-04-19T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,18.38
922293,WEST AVENUE SOUTH B327,2024-04-19T01:40:00.000+00:00,feeder,2,L2 Current (Min),A,14.75
922293,WEST AVENUE SOUTH B327,2024-04-19T01:40:00.000+00:00,feeder,2,L2 Current (Max),A,37.5
922293,WEST AVENUE SOUTH B327,2024-04-19T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,25.12
922293,WEST AVENUE SOUTH B327,2024-04-19T01:40:00.000+00:00,feeder,2,L1 Current (Min),A,13.75
922293,WEST AVENUE SOUTH B327,2024-04-19T01:40:00.000+00:00,feeder,2,L1 Current (Max),A,29.38
922293,WEST AVENUE SOUTH B327,2024-04-19T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,20.75
922293,WEST AVENUE SOUTH B327,2024-04-19T01:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T01:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-135.81
922293,WEST AVENUE SOUTH B327,2024-04-19T01:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T01:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.06
922293,WEST AVENUE SOUTH B327,2024-04-19T01:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T01:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.12
922293,WEST AVENUE SOUTH B327,2024-04-19T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T01:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.68664
922293,WEST AVENUE SOUTH B327,2024-04-19T01:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97238
922293,WEST AVENUE SOUTH B327,2024-04-19T01:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9809
922293,WEST AVENUE SOUTH B327,2024-04-19T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
922293,WEST AVENUE SOUTH B327,2024-04-19T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
922293,WEST AVENUE SOUTH B327,2024-04-19T01:40:00.000+00:00,feeder,1,N Current (Min),A,23.88
922293,WEST AVENUE SOUTH B327,2024-04-19T01:40:00.000+00:00,feeder,1,N Current (Max),A,15.5
922293,WEST AVENUE SOUTH B327,2024-04-19T01:40:00.000+00:00,feeder,1,L3 Current (Min),A,25.75
922293,WEST AVENUE SOUTH B327,2024-04-19T01:40:00.000+00:00,feeder,1,L3 Current (Max),A,60.38
922293,WEST AVENUE SOUTH B327,2024-04-19T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,29.75
922293,WEST AVENUE SOUTH B327,2024-04-19T01:40:00.000+00:00,feeder,1,L2 Current (Min),A,20.75
922293,WEST AVENUE SOUTH B327,2024-04-19T01:40:00.000+00:00,feeder,1,L2 Current (Max),A,64.12
922293,WEST AVENUE SOUTH B327,2024-04-19T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,28.5
922293,WEST AVENUE SOUTH B327,2024-04-19T01:40:00.000+00:00,feeder,1,L1 Current (Min),A,20.88
922293,WEST AVENUE SOUTH B327,2024-04-19T01:40:00.000+00:00,feeder,1,L1 Current (Max),A,68.12
922293,WEST AVENUE SOUTH B327,2024-04-19T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,28.62
922293,WEST AVENUE SOUTH B327,2024-04-19T01:40:00.000+00:00,busbar,,L3 Voltage (Min),V,2.36
922293,WEST AVENUE SOUTH B327,2024-04-19T01:40:00.000+00:00,busbar,,L3 Voltage (Max),V,2.56
922293,WEST AVENUE SOUTH B327,2024-04-19T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.42
922293,WEST AVENUE SOUTH B327,2024-04-19T01:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.19
922293,WEST AVENUE SOUTH B327,2024-04-19T01:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.22
922293,WEST AVENUE SOUTH B327,2024-04-19T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
922293,WEST AVENUE SOUTH B327,2024-04-19T01:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.77
922293,WEST AVENUE SOUTH B327,2024-04-19T01:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.69
922293,WEST AVENUE SOUTH B327,2024-04-19T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
922293,WEST AVENUE SOUTH B327,2024-04-19T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
922293,WEST AVENUE SOUTH B327,2024-04-19T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
922293,WEST AVENUE SOUTH B327,2024-04-19T01:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T01:40:00.000+00:00,busbar,,L2 Active Power,kW,29.0
922293,WEST AVENUE SOUTH B327,2024-04-19T01:40:00.000+00:00,busbar,,L1 Active Power,kW,31.0
922293,WEST AVENUE SOUTH B327,2024-04-19T01:40:00.000+00:00,busbar,,N Current (Min),A,59.62
922293,WEST AVENUE SOUTH B327,2024-04-19T01:40:00.000+00:00,busbar,,N Current (Max),A,86.38
922293,WEST AVENUE SOUTH B327,2024-04-19T01:40:00.000+00:00,busbar,,N Current (RMS),A,68.0
922293,WEST AVENUE SOUTH B327,2024-04-19T01:40:00.000+00:00,busbar,,L3 Current (Min),A,136.25
922293,WEST AVENUE SOUTH B327,2024-04-19T01:40:00.000+00:00,busbar,,L3 Current (Max),A,178.25
922293,WEST AVENUE SOUTH B327,2024-04-19T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,151.75
922293,WEST AVENUE SOUTH B327,2024-04-19T01:40:00.000+00:00,busbar,,L2 Current (Min),A,106.88
922293,WEST AVENUE SOUTH B327,2024-04-19T01:40:00.000+00:00,busbar,,L2 Current (Max),A,161.25
922293,WEST AVENUE SOUTH B327,2024-04-19T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.38
922293,WEST AVENUE SOUTH B327,2024-04-19T01:40:00.000+00:00,busbar,,L1 Current (Min),A,111.88
922293,WEST AVENUE SOUTH B327,2024-04-19T01:40:00.000+00:00,busbar,,L1 Current (Max),A,164.12
922293,WEST AVENUE SOUTH B327,2024-04-19T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.88
922293,WEST AVENUE SOUTH B327,2024-04-19T01:40:00.000+00:00,transformer,,Temperature,C,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T01:40:00.000+00:00,ambient,,Temperature,C,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T01:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T01:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-133.75
922293,WEST AVENUE SOUTH B327,2024-04-19T01:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T01:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-25.69
922293,WEST AVENUE SOUTH B327,2024-04-19T01:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T01:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,0.44
922293,WEST AVENUE SOUTH B327,2024-04-19T01:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T01:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T01:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T01:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,-0.68884
922293,WEST AVENUE SOUTH B327,2024-04-19T01:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.94061
922293,WEST AVENUE SOUTH B327,2024-04-19T01:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.96982
922293,WEST AVENUE SOUTH B327,2024-04-19T01:30:00.000+00:00,feeder,6,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T01:30:00.000+00:00,feeder,6,L2 Active Power,kW,4.0
922293,WEST AVENUE SOUTH B327,2024-04-19T01:30:00.000+00:00,feeder,6,L1 Active Power,kW,2.0
922293,WEST AVENUE SOUTH B327,2024-04-19T01:30:00.000+00:00,feeder,6,N Current (Min),A,14.88
922293,WEST AVENUE SOUTH B327,2024-04-19T01:30:00.000+00:00,feeder,6,N Current (Max),A,44.88
922293,WEST AVENUE SOUTH B327,2024-04-19T01:30:00.000+00:00,feeder,6,N Current (RMS),A,24.0
922293,WEST AVENUE SOUTH B327,2024-04-19T01:30:00.000+00:00,feeder,6,L3 Current (Min),A,26.88
922293,WEST AVENUE SOUTH B327,2024-04-19T01:30:00.000+00:00,feeder,6,L3 Current (Max),A,58.62
922293,WEST AVENUE SOUTH B327,2024-04-19T01:30:00.000+00:00,feeder,6,L3 Current (RMS),A,36.0
922293,WEST AVENUE SOUTH B327,2024-04-19T01:30:00.000+00:00,feeder,6,L2 Current (Min),A,11.75
922293,WEST AVENUE SOUTH B327,2024-04-19T01:30:00.000+00:00,feeder,6,L2 Current (Max),A,29.62
922293,WEST AVENUE SOUTH B327,2024-04-19T01:30:00.000+00:00,feeder,6,L2 Current (RMS),A,16.25
922293,WEST AVENUE SOUTH B327,2024-04-19T01:30:00.000+00:00,feeder,6,L1 Current (Min),A,6.5
922293,WEST AVENUE SOUTH B327,2024-04-19T01:30:00.000+00:00,feeder,6,L1 Current (Max),A,14.0
922293,WEST AVENUE SOUTH B327,2024-04-19T01:30:00.000+00:00,feeder,6,L1 Current (RMS),A,7.5
922293,WEST AVENUE SOUTH B327,2024-04-19T01:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T01:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-135.25
922293,WEST AVENUE SOUTH B327,2024-04-19T01:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T01:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-17.87
922293,WEST AVENUE SOUTH B327,2024-04-19T01:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T01:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.13
922293,WEST AVENUE SOUTH B327,2024-04-19T01:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T01:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T01:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T01:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.73599
922293,WEST AVENUE SOUTH B327,2024-04-19T01:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.88809
922293,WEST AVENUE SOUTH B327,2024-04-19T01:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.88287
922293,WEST AVENUE SOUTH B327,2024-04-19T01:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T01:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
922293,WEST AVENUE SOUTH B327,2024-04-19T01:30:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
922293,WEST AVENUE SOUTH B327,2024-04-19T01:30:00.000+00:00,feeder,5,N Current (Min),A,8.88
922293,WEST AVENUE SOUTH B327,2024-04-19T01:30:00.000+00:00,feeder,5,N Current (Max),A,28.75
922293,WEST AVENUE SOUTH B327,2024-04-19T01:30:00.000+00:00,feeder,5,N Current (RMS),A,14.5
922293,WEST AVENUE SOUTH B327,2024-04-19T01:30:00.000+00:00,feeder,5,L3 Current (Min),A,8.5
922293,WEST AVENUE SOUTH B327,2024-04-19T01:30:00.000+00:00,feeder,5,L3 Current (Max),A,18.5
922293,WEST AVENUE SOUTH B327,2024-04-19T01:30:00.000+00:00,feeder,5,L3 Current (RMS),A,9.5
922293,WEST AVENUE SOUTH B327,2024-04-19T01:30:00.000+00:00,feeder,5,L2 Current (Min),A,8.38
922293,WEST AVENUE SOUTH B327,2024-04-19T01:30:00.000+00:00,feeder,5,L2 Current (Max),A,17.62
922293,WEST AVENUE SOUTH B327,2024-04-19T01:30:00.000+00:00,feeder,5,L2 Current (RMS),A,9.0
922293,WEST AVENUE SOUTH B327,2024-04-19T01:30:00.000+00:00,feeder,5,L1 Current (Min),A,12.25
922293,WEST AVENUE SOUTH B327,2024-04-19T01:30:00.000+00:00,feeder,5,L1 Current (Max),A,34.25
922293,WEST AVENUE SOUTH B327,2024-04-19T01:30:00.000+00:00,feeder,5,L1 Current (RMS),A,18.5
922293,WEST AVENUE SOUTH B327,2024-04-19T01:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T01:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-142.38
922293,WEST AVENUE SOUTH B327,2024-04-19T01:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T01:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.69
922293,WEST AVENUE SOUTH B327,2024-04-19T01:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T01:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.75
922293,WEST AVENUE SOUTH B327,2024-04-19T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
922293,WEST AVENUE SOUTH B327,2024-04-19T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
922293,WEST AVENUE SOUTH B327,2024-04-19T01:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.76226
922293,WEST AVENUE SOUTH B327,2024-04-19T01:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92773
922293,WEST AVENUE SOUTH B327,2024-04-19T01:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92419
922293,WEST AVENUE SOUTH B327,2024-04-19T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
922293,WEST AVENUE SOUTH B327,2024-04-19T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
922293,WEST AVENUE SOUTH B327,2024-04-19T01:30:00.000+00:00,feeder,4,N Current (Min),A,25.62
922293,WEST AVENUE SOUTH B327,2024-04-19T01:30:00.000+00:00,feeder,4,N Current (Max),A,51.0
922293,WEST AVENUE SOUTH B327,2024-04-19T01:30:00.000+00:00,feeder,4,N Current (RMS),A,32.75
922293,WEST AVENUE SOUTH B327,2024-04-19T01:30:00.000+00:00,feeder,4,L3 Current (Min),A,55.38
922293,WEST AVENUE SOUTH B327,2024-04-19T01:30:00.000+00:00,feeder,4,L3 Current (Max),A,80.88
922293,WEST AVENUE SOUTH B327,2024-04-19T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,61.12
922293,WEST AVENUE SOUTH B327,2024-04-19T01:30:00.000+00:00,feeder,4,L2 Current (Min),A,36.0
922293,WEST AVENUE SOUTH B327,2024-04-19T01:30:00.000+00:00,feeder,4,L2 Current (Max),A,52.62
922293,WEST AVENUE SOUTH B327,2024-04-19T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,41.62
922293,WEST AVENUE SOUTH B327,2024-04-19T01:30:00.000+00:00,feeder,4,L1 Current (Min),A,43.75
922293,WEST AVENUE SOUTH B327,2024-04-19T01:30:00.000+00:00,feeder,4,L1 Current (Max),A,73.75
922293,WEST AVENUE SOUTH B327,2024-04-19T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,50.75
922293,WEST AVENUE SOUTH B327,2024-04-19T01:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T01:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-130.5
922293,WEST AVENUE SOUTH B327,2024-04-19T01:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T01:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.88
922293,WEST AVENUE SOUTH B327,2024-04-19T01:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T01:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-41.0
922293,WEST AVENUE SOUTH B327,2024-04-19T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T01:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.65801
922293,WEST AVENUE SOUTH B327,2024-04-19T01:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97549
922293,WEST AVENUE SOUTH B327,2024-04-19T01:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.71847
922293,WEST AVENUE SOUTH B327,2024-04-19T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T01:30:00.000+00:00,feeder,3,N Current (Min),A,9.25
922293,WEST AVENUE SOUTH B327,2024-04-19T01:30:00.000+00:00,feeder,3,N Current (Max),A,16.75
922293,WEST AVENUE SOUTH B327,2024-04-19T01:30:00.000+00:00,feeder,3,N Current (RMS),A,11.0
922293,WEST AVENUE SOUTH B327,2024-04-19T01:30:00.000+00:00,feeder,3,L3 Current (Min),A,11.38
922293,WEST AVENUE SOUTH B327,2024-04-19T01:30:00.000+00:00,feeder,3,L3 Current (Max),A,19.62
922293,WEST AVENUE SOUTH B327,2024-04-19T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,12.88
922293,WEST AVENUE SOUTH B327,2024-04-19T01:30:00.000+00:00,feeder,3,L2 Current (Min),A,5.12
922293,WEST AVENUE SOUTH B327,2024-04-19T01:30:00.000+00:00,feeder,3,L2 Current (Max),A,12.25
922293,WEST AVENUE SOUTH B327,2024-04-19T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,5.62
922293,WEST AVENUE SOUTH B327,2024-04-19T01:30:00.000+00:00,feeder,3,L1 Current (Min),A,1.12
922293,WEST AVENUE SOUTH B327,2024-04-19T01:30:00.000+00:00,feeder,3,L1 Current (Max),A,2.38
922293,WEST AVENUE SOUTH B327,2024-04-19T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,1.38
922293,WEST AVENUE SOUTH B327,2024-04-19T01:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T01:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-134.81
922293,WEST AVENUE SOUTH B327,2024-04-19T01:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T01:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.06
922293,WEST AVENUE SOUTH B327,2024-04-19T01:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T01:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.5
922293,WEST AVENUE SOUTH B327,2024-04-19T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T01:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.71496
922293,WEST AVENUE SOUTH B327,2024-04-19T01:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9874
922293,WEST AVENUE SOUTH B327,2024-04-19T01:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97681
922293,WEST AVENUE SOUTH B327,2024-04-19T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
922293,WEST AVENUE SOUTH B327,2024-04-19T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
922293,WEST AVENUE SOUTH B327,2024-04-19T01:30:00.000+00:00,feeder,2,N Current (Min),A,7.88
922293,WEST AVENUE SOUTH B327,2024-04-19T01:30:00.000+00:00,feeder,2,N Current (Max),A,25.62
922293,WEST AVENUE SOUTH B327,2024-04-19T01:30:00.000+00:00,feeder,2,N Current (RMS),A,13.5
922293,WEST AVENUE SOUTH B327,2024-04-19T01:30:00.000+00:00,feeder,2,L3 Current (Min),A,19.62
922293,WEST AVENUE SOUTH B327,2024-04-19T01:30:00.000+00:00,feeder,2,L3 Current (Max),A,33.75
922293,WEST AVENUE SOUTH B327,2024-04-19T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,21.5
922293,WEST AVENUE SOUTH B327,2024-04-19T01:30:00.000+00:00,feeder,2,L2 Current (Min),A,14.75
922293,WEST AVENUE SOUTH B327,2024-04-19T01:30:00.000+00:00,feeder,2,L2 Current (Max),A,45.12
922293,WEST AVENUE SOUTH B327,2024-04-19T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,26.75
922293,WEST AVENUE SOUTH B327,2024-04-19T01:30:00.000+00:00,feeder,2,L1 Current (Min),A,13.62
922293,WEST AVENUE SOUTH B327,2024-04-19T01:30:00.000+00:00,feeder,2,L1 Current (Max),A,31.12
922293,WEST AVENUE SOUTH B327,2024-04-19T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,20.5
922293,WEST AVENUE SOUTH B327,2024-04-19T01:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T01:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-135.69
922293,WEST AVENUE SOUTH B327,2024-04-19T01:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T01:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.0
922293,WEST AVENUE SOUTH B327,2024-04-19T01:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T01:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,4.88
922293,WEST AVENUE SOUTH B327,2024-04-19T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T01:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.66497
922293,WEST AVENUE SOUTH B327,2024-04-19T01:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9736
922293,WEST AVENUE SOUTH B327,2024-04-19T01:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97079
922293,WEST AVENUE SOUTH B327,2024-04-19T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
922293,WEST AVENUE SOUTH B327,2024-04-19T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
922293,WEST AVENUE SOUTH B327,2024-04-19T01:30:00.000+00:00,feeder,1,N Current (Min),A,25.88
922293,WEST AVENUE SOUTH B327,2024-04-19T01:30:00.000+00:00,feeder,1,N Current (Max),A,15.5
922293,WEST AVENUE SOUTH B327,2024-04-19T01:30:00.000+00:00,feeder,1,L3 Current (Min),A,25.88
922293,WEST AVENUE SOUTH B327,2024-04-19T01:30:00.000+00:00,feeder,1,L3 Current (Max),A,49.12
922293,WEST AVENUE SOUTH B327,2024-04-19T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,29.5
922293,WEST AVENUE SOUTH B327,2024-04-19T01:30:00.000+00:00,feeder,1,L2 Current (Min),A,20.88
922293,WEST AVENUE SOUTH B327,2024-04-19T01:30:00.000+00:00,feeder,1,L2 Current (Max),A,47.62
922293,WEST AVENUE SOUTH B327,2024-04-19T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,28.25
922293,WEST AVENUE SOUTH B327,2024-04-19T01:30:00.000+00:00,feeder,1,L1 Current (Min),A,23.5
922293,WEST AVENUE SOUTH B327,2024-04-19T01:30:00.000+00:00,feeder,1,L1 Current (Max),A,55.5
922293,WEST AVENUE SOUTH B327,2024-04-19T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,32.12
922293,WEST AVENUE SOUTH B327,2024-04-19T01:30:00.000+00:00,busbar,,L3 Voltage (Min),V,2.36
922293,WEST AVENUE SOUTH B327,2024-04-19T01:30:00.000+00:00,busbar,,L3 Voltage (Max),V,2.64
922293,WEST AVENUE SOUTH B327,2024-04-19T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.41
922293,WEST AVENUE SOUTH B327,2024-04-19T01:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.88
922293,WEST AVENUE SOUTH B327,2024-04-19T01:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.08
922293,WEST AVENUE SOUTH B327,2024-04-19T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
922293,WEST AVENUE SOUTH B327,2024-04-19T01:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.66
922293,WEST AVENUE SOUTH B327,2024-04-19T01:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.62
922293,WEST AVENUE SOUTH B327,2024-04-19T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
922293,WEST AVENUE SOUTH B327,2024-04-19T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
922293,WEST AVENUE SOUTH B327,2024-04-19T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
922293,WEST AVENUE SOUTH B327,2024-04-19T01:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T01:30:00.000+00:00,busbar,,L2 Active Power,kW,30.0
922293,WEST AVENUE SOUTH B327,2024-04-19T01:30:00.000+00:00,busbar,,L1 Active Power,kW,30.0
922293,WEST AVENUE SOUTH B327,2024-04-19T01:30:00.000+00:00,busbar,,N Current (Min),A,62.0
922293,WEST AVENUE SOUTH B327,2024-04-19T01:30:00.000+00:00,busbar,,N Current (Max),A,99.0
922293,WEST AVENUE SOUTH B327,2024-04-19T01:30:00.000+00:00,busbar,,N Current (RMS),A,78.62
922293,WEST AVENUE SOUTH B327,2024-04-19T01:30:00.000+00:00,busbar,,L3 Current (Min),A,152.88
922293,WEST AVENUE SOUTH B327,2024-04-19T01:30:00.000+00:00,busbar,,L3 Current (Max),A,197.5
922293,WEST AVENUE SOUTH B327,2024-04-19T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,169.75
922293,WEST AVENUE SOUTH B327,2024-04-19T01:30:00.000+00:00,busbar,,L2 Current (Min),A,105.0
922293,WEST AVENUE SOUTH B327,2024-04-19T01:30:00.000+00:00,busbar,,L2 Current (Max),A,142.88
922293,WEST AVENUE SOUTH B327,2024-04-19T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.88
922293,WEST AVENUE SOUTH B327,2024-04-19T01:30:00.000+00:00,busbar,,L1 Current (Min),A,105.88
922293,WEST AVENUE SOUTH B327,2024-04-19T01:30:00.000+00:00,busbar,,L1 Current (Max),A,165.75
922293,WEST AVENUE SOUTH B327,2024-04-19T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.5
922293,WEST AVENUE SOUTH B327,2024-04-19T01:30:00.000+00:00,transformer,,Temperature,C,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T01:30:00.000+00:00,ambient,,Temperature,C,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T01:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T01:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-137.56
922293,WEST AVENUE SOUTH B327,2024-04-19T01:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T01:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-15.31
922293,WEST AVENUE SOUTH B327,2024-04-19T01:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T01:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,5.06
922293,WEST AVENUE SOUTH B327,2024-04-19T01:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T01:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T01:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T01:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,-0.70077
922293,WEST AVENUE SOUTH B327,2024-04-19T01:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97412
922293,WEST AVENUE SOUTH B327,2024-04-19T01:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97635
922293,WEST AVENUE SOUTH B327,2024-04-19T01:20:00.000+00:00,feeder,6,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T01:20:00.000+00:00,feeder,6,L2 Active Power,kW,6.0
922293,WEST AVENUE SOUTH B327,2024-04-19T01:20:00.000+00:00,feeder,6,L1 Active Power,kW,2.0
922293,WEST AVENUE SOUTH B327,2024-04-19T01:20:00.000+00:00,feeder,6,N Current (Min),A,14.38
922293,WEST AVENUE SOUTH B327,2024-04-19T01:20:00.000+00:00,feeder,6,N Current (Max),A,36.38
922293,WEST AVENUE SOUTH B327,2024-04-19T01:20:00.000+00:00,feeder,6,N Current (RMS),A,23.88
922293,WEST AVENUE SOUTH B327,2024-04-19T01:20:00.000+00:00,feeder,6,L3 Current (Min),A,31.62
922293,WEST AVENUE SOUTH B327,2024-04-19T01:20:00.000+00:00,feeder,6,L3 Current (Max),A,39.5
922293,WEST AVENUE SOUTH B327,2024-04-19T01:20:00.000+00:00,feeder,6,L3 Current (RMS),A,33.88
922293,WEST AVENUE SOUTH B327,2024-04-19T01:20:00.000+00:00,feeder,6,L2 Current (Min),A,12.62
922293,WEST AVENUE SOUTH B327,2024-04-19T01:20:00.000+00:00,feeder,6,L2 Current (Max),A,45.12
922293,WEST AVENUE SOUTH B327,2024-04-19T01:20:00.000+00:00,feeder,6,L2 Current (RMS),A,24.0
922293,WEST AVENUE SOUTH B327,2024-04-19T01:20:00.000+00:00,feeder,6,L1 Current (Min),A,7.5
922293,WEST AVENUE SOUTH B327,2024-04-19T01:20:00.000+00:00,feeder,6,L1 Current (Max),A,16.5
922293,WEST AVENUE SOUTH B327,2024-04-19T01:20:00.000+00:00,feeder,6,L1 Current (RMS),A,8.38
922293,WEST AVENUE SOUTH B327,2024-04-19T01:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T01:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-143.81
922293,WEST AVENUE SOUTH B327,2024-04-19T01:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T01:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,1.44
922293,WEST AVENUE SOUTH B327,2024-04-19T01:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T01:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-28.25
922293,WEST AVENUE SOUTH B327,2024-04-19T01:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T01:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T01:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T01:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.64135
922293,WEST AVENUE SOUTH B327,2024-04-19T01:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.90661
922293,WEST AVENUE SOUTH B327,2024-04-19T01:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.88992
922293,WEST AVENUE SOUTH B327,2024-04-19T01:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T01:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
922293,WEST AVENUE SOUTH B327,2024-04-19T01:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
922293,WEST AVENUE SOUTH B327,2024-04-19T01:20:00.000+00:00,feeder,5,N Current (Min),A,9.5
922293,WEST AVENUE SOUTH B327,2024-04-19T01:20:00.000+00:00,feeder,5,N Current (Max),A,21.62
922293,WEST AVENUE SOUTH B327,2024-04-19T01:20:00.000+00:00,feeder,5,N Current (RMS),A,13.88
922293,WEST AVENUE SOUTH B327,2024-04-19T01:20:00.000+00:00,feeder,5,L3 Current (Min),A,9.0
922293,WEST AVENUE SOUTH B327,2024-04-19T01:20:00.000+00:00,feeder,5,L3 Current (Max),A,18.62
922293,WEST AVENUE SOUTH B327,2024-04-19T01:20:00.000+00:00,feeder,5,L3 Current (RMS),A,10.62
922293,WEST AVENUE SOUTH B327,2024-04-19T01:20:00.000+00:00,feeder,5,L2 Current (Min),A,8.25
922293,WEST AVENUE SOUTH B327,2024-04-19T01:20:00.000+00:00,feeder,5,L2 Current (Max),A,17.25
922293,WEST AVENUE SOUTH B327,2024-04-19T01:20:00.000+00:00,feeder,5,L2 Current (RMS),A,9.12
922293,WEST AVENUE SOUTH B327,2024-04-19T01:20:00.000+00:00,feeder,5,L1 Current (Min),A,12.62
922293,WEST AVENUE SOUTH B327,2024-04-19T01:20:00.000+00:00,feeder,5,L1 Current (Max),A,26.5
922293,WEST AVENUE SOUTH B327,2024-04-19T01:20:00.000+00:00,feeder,5,L1 Current (RMS),A,17.62
922293,WEST AVENUE SOUTH B327,2024-04-19T01:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T01:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-141.44
922293,WEST AVENUE SOUTH B327,2024-04-19T01:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T01:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.44
922293,WEST AVENUE SOUTH B327,2024-04-19T01:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T01:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.31
922293,WEST AVENUE SOUTH B327,2024-04-19T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
922293,WEST AVENUE SOUTH B327,2024-04-19T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
922293,WEST AVENUE SOUTH B327,2024-04-19T01:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.75677
922293,WEST AVENUE SOUTH B327,2024-04-19T01:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94873
922293,WEST AVENUE SOUTH B327,2024-04-19T01:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9252
922293,WEST AVENUE SOUTH B327,2024-04-19T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
922293,WEST AVENUE SOUTH B327,2024-04-19T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
922293,WEST AVENUE SOUTH B327,2024-04-19T01:20:00.000+00:00,feeder,4,N Current (Min),A,24.12
922293,WEST AVENUE SOUTH B327,2024-04-19T01:20:00.000+00:00,feeder,4,N Current (Max),A,48.0
922293,WEST AVENUE SOUTH B327,2024-04-19T01:20:00.000+00:00,feeder,4,N Current (RMS),A,31.12
922293,WEST AVENUE SOUTH B327,2024-04-19T01:20:00.000+00:00,feeder,4,L3 Current (Min),A,50.5
922293,WEST AVENUE SOUTH B327,2024-04-19T01:20:00.000+00:00,feeder,4,L3 Current (Max),A,76.88
922293,WEST AVENUE SOUTH B327,2024-04-19T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,61.0
922293,WEST AVENUE SOUTH B327,2024-04-19T01:20:00.000+00:00,feeder,4,L2 Current (Min),A,35.62
922293,WEST AVENUE SOUTH B327,2024-04-19T01:20:00.000+00:00,feeder,4,L2 Current (Max),A,60.0
922293,WEST AVENUE SOUTH B327,2024-04-19T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,46.12
922293,WEST AVENUE SOUTH B327,2024-04-19T01:20:00.000+00:00,feeder,4,L1 Current (Min),A,42.38
922293,WEST AVENUE SOUTH B327,2024-04-19T01:20:00.000+00:00,feeder,4,L1 Current (Max),A,65.62
922293,WEST AVENUE SOUTH B327,2024-04-19T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,50.75
922293,WEST AVENUE SOUTH B327,2024-04-19T01:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T01:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-133.5
922293,WEST AVENUE SOUTH B327,2024-04-19T01:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T01:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.19
922293,WEST AVENUE SOUTH B327,2024-04-19T01:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T01:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-31.75
922293,WEST AVENUE SOUTH B327,2024-04-19T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T01:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.64834
922293,WEST AVENUE SOUTH B327,2024-04-19T01:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97415
922293,WEST AVENUE SOUTH B327,2024-04-19T01:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.81241
922293,WEST AVENUE SOUTH B327,2024-04-19T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T01:20:00.000+00:00,feeder,3,N Current (Min),A,2.88
922293,WEST AVENUE SOUTH B327,2024-04-19T01:20:00.000+00:00,feeder,3,N Current (Max),A,17.25
922293,WEST AVENUE SOUTH B327,2024-04-19T01:20:00.000+00:00,feeder,3,N Current (RMS),A,7.75
922293,WEST AVENUE SOUTH B327,2024-04-19T01:20:00.000+00:00,feeder,3,L3 Current (Min),A,3.38
922293,WEST AVENUE SOUTH B327,2024-04-19T01:20:00.000+00:00,feeder,3,L3 Current (Max),A,13.25
922293,WEST AVENUE SOUTH B327,2024-04-19T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.88
922293,WEST AVENUE SOUTH B327,2024-04-19T01:20:00.000+00:00,feeder,3,L2 Current (Min),A,4.88
922293,WEST AVENUE SOUTH B327,2024-04-19T01:20:00.000+00:00,feeder,3,L2 Current (Max),A,16.62
922293,WEST AVENUE SOUTH B327,2024-04-19T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,5.88
922293,WEST AVENUE SOUTH B327,2024-04-19T01:20:00.000+00:00,feeder,3,L1 Current (Min),A,1.38
922293,WEST AVENUE SOUTH B327,2024-04-19T01:20:00.000+00:00,feeder,3,L1 Current (Max),A,2.38
922293,WEST AVENUE SOUTH B327,2024-04-19T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,1.75
922293,WEST AVENUE SOUTH B327,2024-04-19T01:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T01:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-135.0
922293,WEST AVENUE SOUTH B327,2024-04-19T01:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T01:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.75
922293,WEST AVENUE SOUTH B327,2024-04-19T01:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T01:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.12
922293,WEST AVENUE SOUTH B327,2024-04-19T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T01:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.69128
922293,WEST AVENUE SOUTH B327,2024-04-19T01:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98718
922293,WEST AVENUE SOUTH B327,2024-04-19T01:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98709
922293,WEST AVENUE SOUTH B327,2024-04-19T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
922293,WEST AVENUE SOUTH B327,2024-04-19T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
922293,WEST AVENUE SOUTH B327,2024-04-19T01:20:00.000+00:00,feeder,2,N Current (Min),A,7.62
922293,WEST AVENUE SOUTH B327,2024-04-19T01:20:00.000+00:00,feeder,2,N Current (Max),A,32.25
922293,WEST AVENUE SOUTH B327,2024-04-19T01:20:00.000+00:00,feeder,2,N Current (RMS),A,15.38
922293,WEST AVENUE SOUTH B327,2024-04-19T01:20:00.000+00:00,feeder,2,L3 Current (Min),A,15.0
922293,WEST AVENUE SOUTH B327,2024-04-19T01:20:00.000+00:00,feeder,2,L3 Current (Max),A,29.38
922293,WEST AVENUE SOUTH B327,2024-04-19T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,21.0
922293,WEST AVENUE SOUTH B327,2024-04-19T01:20:00.000+00:00,feeder,2,L2 Current (Min),A,15.12
922293,WEST AVENUE SOUTH B327,2024-04-19T01:20:00.000+00:00,feeder,2,L2 Current (Max),A,48.25
922293,WEST AVENUE SOUTH B327,2024-04-19T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,25.88
922293,WEST AVENUE SOUTH B327,2024-04-19T01:20:00.000+00:00,feeder,2,L1 Current (Min),A,14.38
922293,WEST AVENUE SOUTH B327,2024-04-19T01:20:00.000+00:00,feeder,2,L1 Current (Max),A,39.38
922293,WEST AVENUE SOUTH B327,2024-04-19T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,25.12
922293,WEST AVENUE SOUTH B327,2024-04-19T01:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T01:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-129.37
922293,WEST AVENUE SOUTH B327,2024-04-19T01:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T01:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,7.75
922293,WEST AVENUE SOUTH B327,2024-04-19T01:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T01:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,11.19
922293,WEST AVENUE SOUTH B327,2024-04-19T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T01:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.69479
922293,WEST AVENUE SOUTH B327,2024-04-19T01:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97461
922293,WEST AVENUE SOUTH B327,2024-04-19T01:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9801
922293,WEST AVENUE SOUTH B327,2024-04-19T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
922293,WEST AVENUE SOUTH B327,2024-04-19T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
922293,WEST AVENUE SOUTH B327,2024-04-19T01:20:00.000+00:00,feeder,1,N Current (Min),A,25.62
922293,WEST AVENUE SOUTH B327,2024-04-19T01:20:00.000+00:00,feeder,1,N Current (Max),A,15.5
922293,WEST AVENUE SOUTH B327,2024-04-19T01:20:00.000+00:00,feeder,1,L3 Current (Min),A,26.25
922293,WEST AVENUE SOUTH B327,2024-04-19T01:20:00.000+00:00,feeder,1,L3 Current (Max),A,69.75
922293,WEST AVENUE SOUTH B327,2024-04-19T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,32.25
922293,WEST AVENUE SOUTH B327,2024-04-19T01:20:00.000+00:00,feeder,1,L2 Current (Min),A,22.25
922293,WEST AVENUE SOUTH B327,2024-04-19T01:20:00.000+00:00,feeder,1,L2 Current (Max),A,63.12
922293,WEST AVENUE SOUTH B327,2024-04-19T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,27.62
922293,WEST AVENUE SOUTH B327,2024-04-19T01:20:00.000+00:00,feeder,1,L1 Current (Min),A,24.12
922293,WEST AVENUE SOUTH B327,2024-04-19T01:20:00.000+00:00,feeder,1,L1 Current (Max),A,61.75
922293,WEST AVENUE SOUTH B327,2024-04-19T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,31.38
922293,WEST AVENUE SOUTH B327,2024-04-19T01:20:00.000+00:00,busbar,,L3 Voltage (Min),V,2.33
922293,WEST AVENUE SOUTH B327,2024-04-19T01:20:00.000+00:00,busbar,,L3 Voltage (Max),V,2.56
922293,WEST AVENUE SOUTH B327,2024-04-19T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.39
922293,WEST AVENUE SOUTH B327,2024-04-19T01:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.33
922293,WEST AVENUE SOUTH B327,2024-04-19T01:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.23
922293,WEST AVENUE SOUTH B327,2024-04-19T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
922293,WEST AVENUE SOUTH B327,2024-04-19T01:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.2
922293,WEST AVENUE SOUTH B327,2024-04-19T01:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.08
922293,WEST AVENUE SOUTH B327,2024-04-19T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
922293,WEST AVENUE SOUTH B327,2024-04-19T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
922293,WEST AVENUE SOUTH B327,2024-04-19T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
922293,WEST AVENUE SOUTH B327,2024-04-19T01:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T01:20:00.000+00:00,busbar,,L2 Active Power,kW,33.0
922293,WEST AVENUE SOUTH B327,2024-04-19T01:20:00.000+00:00,busbar,,L1 Active Power,kW,31.0
922293,WEST AVENUE SOUTH B327,2024-04-19T01:20:00.000+00:00,busbar,,N Current (Min),A,62.88
922293,WEST AVENUE SOUTH B327,2024-04-19T01:20:00.000+00:00,busbar,,N Current (Max),A,101.38
922293,WEST AVENUE SOUTH B327,2024-04-19T01:20:00.000+00:00,busbar,,N Current (RMS),A,76.38
922293,WEST AVENUE SOUTH B327,2024-04-19T01:20:00.000+00:00,busbar,,L3 Current (Min),A,144.88
922293,WEST AVENUE SOUTH B327,2024-04-19T01:20:00.000+00:00,busbar,,L3 Current (Max),A,208.38
922293,WEST AVENUE SOUTH B327,2024-04-19T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,167.25
922293,WEST AVENUE SOUTH B327,2024-04-19T01:20:00.000+00:00,busbar,,L2 Current (Min),A,101.62
922293,WEST AVENUE SOUTH B327,2024-04-19T01:20:00.000+00:00,busbar,,L2 Current (Max),A,180.75
922293,WEST AVENUE SOUTH B327,2024-04-19T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.38
922293,WEST AVENUE SOUTH B327,2024-04-19T01:20:00.000+00:00,busbar,,L1 Current (Min),A,108.38
922293,WEST AVENUE SOUTH B327,2024-04-19T01:20:00.000+00:00,busbar,,L1 Current (Max),A,171.62
922293,WEST AVENUE SOUTH B327,2024-04-19T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.38
922293,WEST AVENUE SOUTH B327,2024-04-19T01:20:00.000+00:00,transformer,,Temperature,C,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T01:20:00.000+00:00,ambient,,Temperature,C,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T01:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T01:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-134.25
922293,WEST AVENUE SOUTH B327,2024-04-19T01:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T01:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.56
922293,WEST AVENUE SOUTH B327,2024-04-19T01:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T01:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,0.88
922293,WEST AVENUE SOUTH B327,2024-04-19T01:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T01:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T01:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T01:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,-0.68365
922293,WEST AVENUE SOUTH B327,2024-04-19T01:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98898
922293,WEST AVENUE SOUTH B327,2024-04-19T01:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97101
922293,WEST AVENUE SOUTH B327,2024-04-19T01:10:00.000+00:00,feeder,6,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T01:10:00.000+00:00,feeder,6,L2 Active Power,kW,9.0
922293,WEST AVENUE SOUTH B327,2024-04-19T01:10:00.000+00:00,feeder,6,L1 Active Power,kW,2.0
922293,WEST AVENUE SOUTH B327,2024-04-19T01:10:00.000+00:00,feeder,6,N Current (Min),A,21.12
922293,WEST AVENUE SOUTH B327,2024-04-19T01:10:00.000+00:00,feeder,6,N Current (Max),A,51.62
922293,WEST AVENUE SOUTH B327,2024-04-19T01:10:00.000+00:00,feeder,6,N Current (RMS),A,31.5
922293,WEST AVENUE SOUTH B327,2024-04-19T01:10:00.000+00:00,feeder,6,L3 Current (Min),A,32.12
922293,WEST AVENUE SOUTH B327,2024-04-19T01:10:00.000+00:00,feeder,6,L3 Current (Max),A,53.88
922293,WEST AVENUE SOUTH B327,2024-04-19T01:10:00.000+00:00,feeder,6,L3 Current (RMS),A,39.62
922293,WEST AVENUE SOUTH B327,2024-04-19T01:10:00.000+00:00,feeder,6,L2 Current (Min),A,24.75
922293,WEST AVENUE SOUTH B327,2024-04-19T01:10:00.000+00:00,feeder,6,L2 Current (Max),A,62.75
922293,WEST AVENUE SOUTH B327,2024-04-19T01:10:00.000+00:00,feeder,6,L2 Current (RMS),A,37.62
922293,WEST AVENUE SOUTH B327,2024-04-19T01:10:00.000+00:00,feeder,6,L1 Current (Min),A,7.0
922293,WEST AVENUE SOUTH B327,2024-04-19T01:10:00.000+00:00,feeder,6,L1 Current (Max),A,17.62
922293,WEST AVENUE SOUTH B327,2024-04-19T01:10:00.000+00:00,feeder,6,L1 Current (RMS),A,7.62
922293,WEST AVENUE SOUTH B327,2024-04-19T01:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T01:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-128.0
922293,WEST AVENUE SOUTH B327,2024-04-19T01:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T01:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-7.81
922293,WEST AVENUE SOUTH B327,2024-04-19T01:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T01:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-15.63
922293,WEST AVENUE SOUTH B327,2024-04-19T01:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T01:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T01:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T01:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.5465
922293,WEST AVENUE SOUTH B327,2024-04-19T01:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9324
