Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922293,WEST AVENUE SOUTH B327,2024-04-19T01:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.89087
922293,WEST AVENUE SOUTH B327,2024-04-19T01:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T01:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
922293,WEST AVENUE SOUTH B327,2024-04-19T01:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
922293,WEST AVENUE SOUTH B327,2024-04-19T01:10:00.000+00:00,feeder,5,N Current (Min),A,9.75
922293,WEST AVENUE SOUTH B327,2024-04-19T01:10:00.000+00:00,feeder,5,N Current (Max),A,20.25
922293,WEST AVENUE SOUTH B327,2024-04-19T01:10:00.000+00:00,feeder,5,N Current (RMS),A,12.75
922293,WEST AVENUE SOUTH B327,2024-04-19T01:10:00.000+00:00,feeder,5,L3 Current (Min),A,10.5
922293,WEST AVENUE SOUTH B327,2024-04-19T01:10:00.000+00:00,feeder,5,L3 Current (Max),A,20.62
922293,WEST AVENUE SOUTH B327,2024-04-19T01:10:00.000+00:00,feeder,5,L3 Current (RMS),A,11.75
922293,WEST AVENUE SOUTH B327,2024-04-19T01:10:00.000+00:00,feeder,5,L2 Current (Min),A,9.25
922293,WEST AVENUE SOUTH B327,2024-04-19T01:10:00.000+00:00,feeder,5,L2 Current (Max),A,21.88
922293,WEST AVENUE SOUTH B327,2024-04-19T01:10:00.000+00:00,feeder,5,L2 Current (RMS),A,11.62
922293,WEST AVENUE SOUTH B327,2024-04-19T01:10:00.000+00:00,feeder,5,L1 Current (Min),A,13.12
922293,WEST AVENUE SOUTH B327,2024-04-19T01:10:00.000+00:00,feeder,5,L1 Current (Max),A,23.88
922293,WEST AVENUE SOUTH B327,2024-04-19T01:10:00.000+00:00,feeder,5,L1 Current (RMS),A,15.75
922293,WEST AVENUE SOUTH B327,2024-04-19T01:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T01:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-139.31
922293,WEST AVENUE SOUTH B327,2024-04-19T01:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T01:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.5
922293,WEST AVENUE SOUTH B327,2024-04-19T01:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T01:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.0
922293,WEST AVENUE SOUTH B327,2024-04-19T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
922293,WEST AVENUE SOUTH B327,2024-04-19T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
922293,WEST AVENUE SOUTH B327,2024-04-19T01:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.78311
922293,WEST AVENUE SOUTH B327,2024-04-19T01:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93356
922293,WEST AVENUE SOUTH B327,2024-04-19T01:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92847
922293,WEST AVENUE SOUTH B327,2024-04-19T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
922293,WEST AVENUE SOUTH B327,2024-04-19T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
922293,WEST AVENUE SOUTH B327,2024-04-19T01:10:00.000+00:00,feeder,4,N Current (Min),A,25.38
922293,WEST AVENUE SOUTH B327,2024-04-19T01:10:00.000+00:00,feeder,4,N Current (Max),A,40.88
922293,WEST AVENUE SOUTH B327,2024-04-19T01:10:00.000+00:00,feeder,4,N Current (RMS),A,30.5
922293,WEST AVENUE SOUTH B327,2024-04-19T01:10:00.000+00:00,feeder,4,L3 Current (Min),A,46.62
922293,WEST AVENUE SOUTH B327,2024-04-19T01:10:00.000+00:00,feeder,4,L3 Current (Max),A,70.5
922293,WEST AVENUE SOUTH B327,2024-04-19T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,52.75
922293,WEST AVENUE SOUTH B327,2024-04-19T01:10:00.000+00:00,feeder,4,L2 Current (Min),A,36.75
922293,WEST AVENUE SOUTH B327,2024-04-19T01:10:00.000+00:00,feeder,4,L2 Current (Max),A,55.88
922293,WEST AVENUE SOUTH B327,2024-04-19T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,41.88
922293,WEST AVENUE SOUTH B327,2024-04-19T01:10:00.000+00:00,feeder,4,L1 Current (Min),A,43.25
922293,WEST AVENUE SOUTH B327,2024-04-19T01:10:00.000+00:00,feeder,4,L1 Current (Max),A,68.12
922293,WEST AVENUE SOUTH B327,2024-04-19T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,53.75
922293,WEST AVENUE SOUTH B327,2024-04-19T01:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T01:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-133.63
922293,WEST AVENUE SOUTH B327,2024-04-19T01:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T01:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.19
922293,WEST AVENUE SOUTH B327,2024-04-19T01:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T01:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-24.19
922293,WEST AVENUE SOUTH B327,2024-04-19T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T01:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.65914
922293,WEST AVENUE SOUTH B327,2024-04-19T01:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97592
922293,WEST AVENUE SOUTH B327,2024-04-19T01:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88965
922293,WEST AVENUE SOUTH B327,2024-04-19T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T01:10:00.000+00:00,feeder,3,N Current (Min),A,3.25
922293,WEST AVENUE SOUTH B327,2024-04-19T01:10:00.000+00:00,feeder,3,N Current (Max),A,11.0
922293,WEST AVENUE SOUTH B327,2024-04-19T01:10:00.000+00:00,feeder,3,N Current (RMS),A,4.38
922293,WEST AVENUE SOUTH B327,2024-04-19T01:10:00.000+00:00,feeder,3,L3 Current (Min),A,3.25
922293,WEST AVENUE SOUTH B327,2024-04-19T01:10:00.000+00:00,feeder,3,L3 Current (Max),A,8.62
922293,WEST AVENUE SOUTH B327,2024-04-19T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,4.12
922293,WEST AVENUE SOUTH B327,2024-04-19T01:10:00.000+00:00,feeder,3,L2 Current (Min),A,5.25
922293,WEST AVENUE SOUTH B327,2024-04-19T01:10:00.000+00:00,feeder,3,L2 Current (Max),A,12.62
922293,WEST AVENUE SOUTH B327,2024-04-19T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,5.62
922293,WEST AVENUE SOUTH B327,2024-04-19T01:10:00.000+00:00,feeder,3,L1 Current (Min),A,1.5
922293,WEST AVENUE SOUTH B327,2024-04-19T01:10:00.000+00:00,feeder,3,L1 Current (Max),A,7.12
922293,WEST AVENUE SOUTH B327,2024-04-19T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,1.88
922293,WEST AVENUE SOUTH B327,2024-04-19T01:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T01:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-137.31
922293,WEST AVENUE SOUTH B327,2024-04-19T01:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T01:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.19
922293,WEST AVENUE SOUTH B327,2024-04-19T01:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T01:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.5
922293,WEST AVENUE SOUTH B327,2024-04-19T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T01:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.72546
922293,WEST AVENUE SOUTH B327,2024-04-19T01:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98218
922293,WEST AVENUE SOUTH B327,2024-04-19T01:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98383
922293,WEST AVENUE SOUTH B327,2024-04-19T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
922293,WEST AVENUE SOUTH B327,2024-04-19T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
922293,WEST AVENUE SOUTH B327,2024-04-19T01:10:00.000+00:00,feeder,2,N Current (Min),A,10.0
922293,WEST AVENUE SOUTH B327,2024-04-19T01:10:00.000+00:00,feeder,2,N Current (Max),A,26.75
922293,WEST AVENUE SOUTH B327,2024-04-19T01:10:00.000+00:00,feeder,2,N Current (RMS),A,17.62
922293,WEST AVENUE SOUTH B327,2024-04-19T01:10:00.000+00:00,feeder,2,L3 Current (Min),A,14.38
922293,WEST AVENUE SOUTH B327,2024-04-19T01:10:00.000+00:00,feeder,2,L3 Current (Max),A,27.5
922293,WEST AVENUE SOUTH B327,2024-04-19T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,21.38
922293,WEST AVENUE SOUTH B327,2024-04-19T01:10:00.000+00:00,feeder,2,L2 Current (Min),A,14.5
922293,WEST AVENUE SOUTH B327,2024-04-19T01:10:00.000+00:00,feeder,2,L2 Current (Max),A,43.25
922293,WEST AVENUE SOUTH B327,2024-04-19T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,29.88
922293,WEST AVENUE SOUTH B327,2024-04-19T01:10:00.000+00:00,feeder,2,L1 Current (Min),A,13.88
922293,WEST AVENUE SOUTH B327,2024-04-19T01:10:00.000+00:00,feeder,2,L1 Current (Max),A,50.12
922293,WEST AVENUE SOUTH B327,2024-04-19T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,31.0
922293,WEST AVENUE SOUTH B327,2024-04-19T01:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T01:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-137.81
922293,WEST AVENUE SOUTH B327,2024-04-19T01:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T01:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.81
922293,WEST AVENUE SOUTH B327,2024-04-19T01:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T01:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.0
922293,WEST AVENUE SOUTH B327,2024-04-19T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T01:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.66241
922293,WEST AVENUE SOUTH B327,2024-04-19T01:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96814
922293,WEST AVENUE SOUTH B327,2024-04-19T01:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97308
922293,WEST AVENUE SOUTH B327,2024-04-19T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
922293,WEST AVENUE SOUTH B327,2024-04-19T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
922293,WEST AVENUE SOUTH B327,2024-04-19T01:10:00.000+00:00,feeder,1,N Current (Min),A,25.75
922293,WEST AVENUE SOUTH B327,2024-04-19T01:10:00.000+00:00,feeder,1,N Current (Max),A,17.0
922293,WEST AVENUE SOUTH B327,2024-04-19T01:10:00.000+00:00,feeder,1,L3 Current (Min),A,28.0
922293,WEST AVENUE SOUTH B327,2024-04-19T01:10:00.000+00:00,feeder,1,L3 Current (Max),A,61.38
922293,WEST AVENUE SOUTH B327,2024-04-19T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,36.38
922293,WEST AVENUE SOUTH B327,2024-04-19T01:10:00.000+00:00,feeder,1,L2 Current (Min),A,20.5
922293,WEST AVENUE SOUTH B327,2024-04-19T01:10:00.000+00:00,feeder,1,L2 Current (Max),A,58.62
922293,WEST AVENUE SOUTH B327,2024-04-19T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,27.75
922293,WEST AVENUE SOUTH B327,2024-04-19T01:10:00.000+00:00,feeder,1,L1 Current (Min),A,21.75
922293,WEST AVENUE SOUTH B327,2024-04-19T01:10:00.000+00:00,feeder,1,L1 Current (Max),A,52.62
922293,WEST AVENUE SOUTH B327,2024-04-19T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,30.5
922293,WEST AVENUE SOUTH B327,2024-04-19T01:10:00.000+00:00,busbar,,L3 Voltage (Min),V,2.34
922293,WEST AVENUE SOUTH B327,2024-04-19T01:10:00.000+00:00,busbar,,L3 Voltage (Max),V,2.62
922293,WEST AVENUE SOUTH B327,2024-04-19T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.39
922293,WEST AVENUE SOUTH B327,2024-04-19T01:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.12
922293,WEST AVENUE SOUTH B327,2024-04-19T01:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.94
922293,WEST AVENUE SOUTH B327,2024-04-19T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
922293,WEST AVENUE SOUTH B327,2024-04-19T01:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.09
922293,WEST AVENUE SOUTH B327,2024-04-19T01:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.92
922293,WEST AVENUE SOUTH B327,2024-04-19T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
922293,WEST AVENUE SOUTH B327,2024-04-19T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
922293,WEST AVENUE SOUTH B327,2024-04-19T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
922293,WEST AVENUE SOUTH B327,2024-04-19T01:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T01:10:00.000+00:00,busbar,,L2 Active Power,kW,36.0
922293,WEST AVENUE SOUTH B327,2024-04-19T01:10:00.000+00:00,busbar,,L1 Active Power,kW,33.0
922293,WEST AVENUE SOUTH B327,2024-04-19T01:10:00.000+00:00,busbar,,N Current (Min),A,64.12
922293,WEST AVENUE SOUTH B327,2024-04-19T01:10:00.000+00:00,busbar,,N Current (Max),A,94.38
922293,WEST AVENUE SOUTH B327,2024-04-19T01:10:00.000+00:00,busbar,,N Current (RMS),A,73.75
922293,WEST AVENUE SOUTH B327,2024-04-19T01:10:00.000+00:00,busbar,,L3 Current (Min),A,153.88
922293,WEST AVENUE SOUTH B327,2024-04-19T01:10:00.000+00:00,busbar,,L3 Current (Max),A,187.0
922293,WEST AVENUE SOUTH B327,2024-04-19T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,164.88
922293,WEST AVENUE SOUTH B327,2024-04-19T01:10:00.000+00:00,busbar,,L2 Current (Min),A,127.75
922293,WEST AVENUE SOUTH B327,2024-04-19T01:10:00.000+00:00,busbar,,L2 Current (Max),A,176.38
922293,WEST AVENUE SOUTH B327,2024-04-19T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,152.75
922293,WEST AVENUE SOUTH B327,2024-04-19T01:10:00.000+00:00,busbar,,L1 Current (Min),A,105.0
922293,WEST AVENUE SOUTH B327,2024-04-19T01:10:00.000+00:00,busbar,,L1 Current (Max),A,173.0
922293,WEST AVENUE SOUTH B327,2024-04-19T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.12
922293,WEST AVENUE SOUTH B327,2024-04-19T01:10:00.000+00:00,transformer,,Temperature,C,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T01:10:00.000+00:00,ambient,,Temperature,C,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T01:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T01:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-133.13
922293,WEST AVENUE SOUTH B327,2024-04-19T01:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T01:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-7.37
922293,WEST AVENUE SOUTH B327,2024-04-19T01:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T01:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.5
922293,WEST AVENUE SOUTH B327,2024-04-19T01:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T01:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T01:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T01:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,-0.69512
922293,WEST AVENUE SOUTH B327,2024-04-19T01:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98489
922293,WEST AVENUE SOUTH B327,2024-04-19T01:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.96347
922293,WEST AVENUE SOUTH B327,2024-04-19T01:00:00.000+00:00,feeder,6,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T01:00:00.000+00:00,feeder,6,L2 Active Power,kW,9.0
922293,WEST AVENUE SOUTH B327,2024-04-19T01:00:00.000+00:00,feeder,6,L1 Active Power,kW,2.0
922293,WEST AVENUE SOUTH B327,2024-04-19T01:00:00.000+00:00,feeder,6,N Current (Min),A,19.62
922293,WEST AVENUE SOUTH B327,2024-04-19T01:00:00.000+00:00,feeder,6,N Current (Max),A,37.88
922293,WEST AVENUE SOUTH B327,2024-04-19T01:00:00.000+00:00,feeder,6,N Current (RMS),A,28.88
922293,WEST AVENUE SOUTH B327,2024-04-19T01:00:00.000+00:00,feeder,6,L3 Current (Min),A,32.0
922293,WEST AVENUE SOUTH B327,2024-04-19T01:00:00.000+00:00,feeder,6,L3 Current (Max),A,48.5
922293,WEST AVENUE SOUTH B327,2024-04-19T01:00:00.000+00:00,feeder,6,L3 Current (RMS),A,35.88
922293,WEST AVENUE SOUTH B327,2024-04-19T01:00:00.000+00:00,feeder,6,L2 Current (Min),A,23.5
922293,WEST AVENUE SOUTH B327,2024-04-19T01:00:00.000+00:00,feeder,6,L2 Current (Max),A,46.25
922293,WEST AVENUE SOUTH B327,2024-04-19T01:00:00.000+00:00,feeder,6,L2 Current (RMS),A,35.5
922293,WEST AVENUE SOUTH B327,2024-04-19T01:00:00.000+00:00,feeder,6,L1 Current (Min),A,6.88
922293,WEST AVENUE SOUTH B327,2024-04-19T01:00:00.000+00:00,feeder,6,L1 Current (Max),A,15.12
922293,WEST AVENUE SOUTH B327,2024-04-19T01:00:00.000+00:00,feeder,6,L1 Current (RMS),A,7.62
922293,WEST AVENUE SOUTH B327,2024-04-19T01:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T01:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-125.56
922293,WEST AVENUE SOUTH B327,2024-04-19T01:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T01:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.62
922293,WEST AVENUE SOUTH B327,2024-04-19T01:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T01:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-20.88
922293,WEST AVENUE SOUTH B327,2024-04-19T01:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T01:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T01:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T01:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.59719
922293,WEST AVENUE SOUTH B327,2024-04-19T01:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.91879
922293,WEST AVENUE SOUTH B327,2024-04-19T01:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.86615
922293,WEST AVENUE SOUTH B327,2024-04-19T01:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T01:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
922293,WEST AVENUE SOUTH B327,2024-04-19T01:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
922293,WEST AVENUE SOUTH B327,2024-04-19T01:00:00.000+00:00,feeder,5,N Current (Min),A,10.25
922293,WEST AVENUE SOUTH B327,2024-04-19T01:00:00.000+00:00,feeder,5,N Current (Max),A,19.5
922293,WEST AVENUE SOUTH B327,2024-04-19T01:00:00.000+00:00,feeder,5,N Current (RMS),A,12.38
922293,WEST AVENUE SOUTH B327,2024-04-19T01:00:00.000+00:00,feeder,5,L3 Current (Min),A,9.62
922293,WEST AVENUE SOUTH B327,2024-04-19T01:00:00.000+00:00,feeder,5,L3 Current (Max),A,20.75
922293,WEST AVENUE SOUTH B327,2024-04-19T01:00:00.000+00:00,feeder,5,L3 Current (RMS),A,11.38
922293,WEST AVENUE SOUTH B327,2024-04-19T01:00:00.000+00:00,feeder,5,L2 Current (Min),A,9.12
922293,WEST AVENUE SOUTH B327,2024-04-19T01:00:00.000+00:00,feeder,5,L2 Current (Max),A,22.12
922293,WEST AVENUE SOUTH B327,2024-04-19T01:00:00.000+00:00,feeder,5,L2 Current (RMS),A,10.0
922293,WEST AVENUE SOUTH B327,2024-04-19T01:00:00.000+00:00,feeder,5,L1 Current (Min),A,13.12
922293,WEST AVENUE SOUTH B327,2024-04-19T01:00:00.000+00:00,feeder,5,L1 Current (Max),A,24.62
922293,WEST AVENUE SOUTH B327,2024-04-19T01:00:00.000+00:00,feeder,5,L1 Current (RMS),A,14.75
922293,WEST AVENUE SOUTH B327,2024-04-19T01:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T01:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-146.38
922293,WEST AVENUE SOUTH B327,2024-04-19T01:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T01:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.69
922293,WEST AVENUE SOUTH B327,2024-04-19T01:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T01:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.13
922293,WEST AVENUE SOUTH B327,2024-04-19T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
922293,WEST AVENUE SOUTH B327,2024-04-19T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
922293,WEST AVENUE SOUTH B327,2024-04-19T01:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.77487
922293,WEST AVENUE SOUTH B327,2024-04-19T01:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94601
922293,WEST AVENUE SOUTH B327,2024-04-19T01:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94983
922293,WEST AVENUE SOUTH B327,2024-04-19T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
922293,WEST AVENUE SOUTH B327,2024-04-19T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
922293,WEST AVENUE SOUTH B327,2024-04-19T01:00:00.000+00:00,feeder,4,N Current (Min),A,26.88
922293,WEST AVENUE SOUTH B327,2024-04-19T01:00:00.000+00:00,feeder,4,N Current (Max),A,39.38
922293,WEST AVENUE SOUTH B327,2024-04-19T01:00:00.000+00:00,feeder,4,N Current (RMS),A,32.0
922293,WEST AVENUE SOUTH B327,2024-04-19T01:00:00.000+00:00,feeder,4,L3 Current (Min),A,47.12
922293,WEST AVENUE SOUTH B327,2024-04-19T01:00:00.000+00:00,feeder,4,L3 Current (Max),A,71.62
922293,WEST AVENUE SOUTH B327,2024-04-19T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,58.0
922293,WEST AVENUE SOUTH B327,2024-04-19T01:00:00.000+00:00,feeder,4,L2 Current (Min),A,41.0
922293,WEST AVENUE SOUTH B327,2024-04-19T01:00:00.000+00:00,feeder,4,L2 Current (Max),A,56.25
922293,WEST AVENUE SOUTH B327,2024-04-19T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,45.12
922293,WEST AVENUE SOUTH B327,2024-04-19T01:00:00.000+00:00,feeder,4,L1 Current (Min),A,45.12
922293,WEST AVENUE SOUTH B327,2024-04-19T01:00:00.000+00:00,feeder,4,L1 Current (Max),A,80.25
922293,WEST AVENUE SOUTH B327,2024-04-19T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,63.0
922293,WEST AVENUE SOUTH B327,2024-04-19T01:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T01:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-131.63
922293,WEST AVENUE SOUTH B327,2024-04-19T01:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T01:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.19
922293,WEST AVENUE SOUTH B327,2024-04-19T01:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T01:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.81
922293,WEST AVENUE SOUTH B327,2024-04-19T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T01:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.6473
922293,WEST AVENUE SOUTH B327,2024-04-19T01:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96606
922293,WEST AVENUE SOUTH B327,2024-04-19T01:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9075
922293,WEST AVENUE SOUTH B327,2024-04-19T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T01:00:00.000+00:00,feeder,3,N Current (Min),A,3.62
922293,WEST AVENUE SOUTH B327,2024-04-19T01:00:00.000+00:00,feeder,3,N Current (Max),A,13.25
922293,WEST AVENUE SOUTH B327,2024-04-19T01:00:00.000+00:00,feeder,3,N Current (RMS),A,5.25
922293,WEST AVENUE SOUTH B327,2024-04-19T01:00:00.000+00:00,feeder,3,L3 Current (Min),A,3.5
922293,WEST AVENUE SOUTH B327,2024-04-19T01:00:00.000+00:00,feeder,3,L3 Current (Max),A,13.5
922293,WEST AVENUE SOUTH B327,2024-04-19T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.0
922293,WEST AVENUE SOUTH B327,2024-04-19T01:00:00.000+00:00,feeder,3,L2 Current (Min),A,4.5
922293,WEST AVENUE SOUTH B327,2024-04-19T01:00:00.000+00:00,feeder,3,L2 Current (Max),A,11.62
922293,WEST AVENUE SOUTH B327,2024-04-19T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,5.12
922293,WEST AVENUE SOUTH B327,2024-04-19T01:00:00.000+00:00,feeder,3,L1 Current (Min),A,1.25
922293,WEST AVENUE SOUTH B327,2024-04-19T01:00:00.000+00:00,feeder,3,L1 Current (Max),A,2.38
922293,WEST AVENUE SOUTH B327,2024-04-19T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,1.5
922293,WEST AVENUE SOUTH B327,2024-04-19T01:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T01:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-135.13
922293,WEST AVENUE SOUTH B327,2024-04-19T01:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T01:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.5
922293,WEST AVENUE SOUTH B327,2024-04-19T01:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T01:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.63
922293,WEST AVENUE SOUTH B327,2024-04-19T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T01:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.67642
922293,WEST AVENUE SOUTH B327,2024-04-19T01:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98346
922293,WEST AVENUE SOUTH B327,2024-04-19T01:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97339
922293,WEST AVENUE SOUTH B327,2024-04-19T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
922293,WEST AVENUE SOUTH B327,2024-04-19T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
922293,WEST AVENUE SOUTH B327,2024-04-19T01:00:00.000+00:00,feeder,2,N Current (Min),A,7.88
922293,WEST AVENUE SOUTH B327,2024-04-19T01:00:00.000+00:00,feeder,2,N Current (Max),A,24.75
922293,WEST AVENUE SOUTH B327,2024-04-19T01:00:00.000+00:00,feeder,2,N Current (RMS),A,12.75
922293,WEST AVENUE SOUTH B327,2024-04-19T01:00:00.000+00:00,feeder,2,L3 Current (Min),A,15.62
922293,WEST AVENUE SOUTH B327,2024-04-19T01:00:00.000+00:00,feeder,2,L3 Current (Max),A,39.25
922293,WEST AVENUE SOUTH B327,2024-04-19T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,24.88
922293,WEST AVENUE SOUTH B327,2024-04-19T01:00:00.000+00:00,feeder,2,L2 Current (Min),A,16.25
922293,WEST AVENUE SOUTH B327,2024-04-19T01:00:00.000+00:00,feeder,2,L2 Current (Max),A,36.88
922293,WEST AVENUE SOUTH B327,2024-04-19T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,25.25
922293,WEST AVENUE SOUTH B327,2024-04-19T01:00:00.000+00:00,feeder,2,L1 Current (Min),A,14.12
922293,WEST AVENUE SOUTH B327,2024-04-19T01:00:00.000+00:00,feeder,2,L1 Current (Max),A,33.0
922293,WEST AVENUE SOUTH B327,2024-04-19T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,21.12
922293,WEST AVENUE SOUTH B327,2024-04-19T01:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T01:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-142.5
922293,WEST AVENUE SOUTH B327,2024-04-19T01:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T01:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.12
922293,WEST AVENUE SOUTH B327,2024-04-19T01:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T01:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.37
922293,WEST AVENUE SOUTH B327,2024-04-19T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T01:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.71341
922293,WEST AVENUE SOUTH B327,2024-04-19T01:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95929
922293,WEST AVENUE SOUTH B327,2024-04-19T01:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97656
922293,WEST AVENUE SOUTH B327,2024-04-19T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
922293,WEST AVENUE SOUTH B327,2024-04-19T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
922293,WEST AVENUE SOUTH B327,2024-04-19T01:00:00.000+00:00,feeder,1,N Current (Min),A,21.62
922293,WEST AVENUE SOUTH B327,2024-04-19T01:00:00.000+00:00,feeder,1,N Current (Max),A,15.62
922293,WEST AVENUE SOUTH B327,2024-04-19T01:00:00.000+00:00,feeder,1,L3 Current (Min),A,24.88
922293,WEST AVENUE SOUTH B327,2024-04-19T01:00:00.000+00:00,feeder,1,L3 Current (Max),A,61.75
922293,WEST AVENUE SOUTH B327,2024-04-19T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,28.12
922293,WEST AVENUE SOUTH B327,2024-04-19T01:00:00.000+00:00,feeder,1,L2 Current (Min),A,17.88
922293,WEST AVENUE SOUTH B327,2024-04-19T01:00:00.000+00:00,feeder,1,L2 Current (Max),A,58.38
922293,WEST AVENUE SOUTH B327,2024-04-19T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,24.25
922293,WEST AVENUE SOUTH B327,2024-04-19T01:00:00.000+00:00,feeder,1,L1 Current (Min),A,21.88
922293,WEST AVENUE SOUTH B327,2024-04-19T01:00:00.000+00:00,feeder,1,L1 Current (Max),A,65.25
922293,WEST AVENUE SOUTH B327,2024-04-19T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,29.25
922293,WEST AVENUE SOUTH B327,2024-04-19T01:00:00.000+00:00,busbar,,L3 Voltage (Min),V,2.36
922293,WEST AVENUE SOUTH B327,2024-04-19T01:00:00.000+00:00,busbar,,L3 Voltage (Max),V,2.66
922293,WEST AVENUE SOUTH B327,2024-04-19T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.41
922293,WEST AVENUE SOUTH B327,2024-04-19T01:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.39
922293,WEST AVENUE SOUTH B327,2024-04-19T01:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.2
922293,WEST AVENUE SOUTH B327,2024-04-19T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
922293,WEST AVENUE SOUTH B327,2024-04-19T01:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.16
922293,WEST AVENUE SOUTH B327,2024-04-19T01:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.09
922293,WEST AVENUE SOUTH B327,2024-04-19T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
922293,WEST AVENUE SOUTH B327,2024-04-19T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
922293,WEST AVENUE SOUTH B327,2024-04-19T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
922293,WEST AVENUE SOUTH B327,2024-04-19T01:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T01:00:00.000+00:00,busbar,,L2 Active Power,kW,34.0
922293,WEST AVENUE SOUTH B327,2024-04-19T01:00:00.000+00:00,busbar,,L1 Active Power,kW,32.0
922293,WEST AVENUE SOUTH B327,2024-04-19T01:00:00.000+00:00,busbar,,N Current (Min),A,66.88
922293,WEST AVENUE SOUTH B327,2024-04-19T01:00:00.000+00:00,busbar,,N Current (Max),A,86.12
922293,WEST AVENUE SOUTH B327,2024-04-19T01:00:00.000+00:00,busbar,,N Current (RMS),A,73.38
922293,WEST AVENUE SOUTH B327,2024-04-19T01:00:00.000+00:00,busbar,,L3 Current (Min),A,148.75
922293,WEST AVENUE SOUTH B327,2024-04-19T01:00:00.000+00:00,busbar,,L3 Current (Max),A,192.0
922293,WEST AVENUE SOUTH B327,2024-04-19T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,163.5
922293,WEST AVENUE SOUTH B327,2024-04-19T01:00:00.000+00:00,busbar,,L2 Current (Min),A,129.25
922293,WEST AVENUE SOUTH B327,2024-04-19T01:00:00.000+00:00,busbar,,L2 Current (Max),A,174.5
922293,WEST AVENUE SOUTH B327,2024-04-19T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.25
922293,WEST AVENUE SOUTH B327,2024-04-19T01:00:00.000+00:00,busbar,,L1 Current (Min),A,115.0
922293,WEST AVENUE SOUTH B327,2024-04-19T01:00:00.000+00:00,busbar,,L1 Current (Max),A,168.75
922293,WEST AVENUE SOUTH B327,2024-04-19T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.62
922293,WEST AVENUE SOUTH B327,2024-04-19T01:00:00.000+00:00,transformer,,Temperature,C,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T01:00:00.000+00:00,ambient,,Temperature,C,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T00:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T00:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-135.0
922293,WEST AVENUE SOUTH B327,2024-04-19T00:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T00:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-5.5
922293,WEST AVENUE SOUTH B327,2024-04-19T00:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T00:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-5.56
922293,WEST AVENUE SOUTH B327,2024-04-19T00:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T00:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T00:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T00:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,-0.70474
922293,WEST AVENUE SOUTH B327,2024-04-19T00:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.95505
922293,WEST AVENUE SOUTH B327,2024-04-19T00:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.96786
922293,WEST AVENUE SOUTH B327,2024-04-19T00:50:00.000+00:00,feeder,6,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T00:50:00.000+00:00,feeder,6,L2 Active Power,kW,6.0
922293,WEST AVENUE SOUTH B327,2024-04-19T00:50:00.000+00:00,feeder,6,L1 Active Power,kW,2.0
922293,WEST AVENUE SOUTH B327,2024-04-19T00:50:00.000+00:00,feeder,6,N Current (Min),A,14.38
922293,WEST AVENUE SOUTH B327,2024-04-19T00:50:00.000+00:00,feeder,6,N Current (Max),A,37.25
922293,WEST AVENUE SOUTH B327,2024-04-19T00:50:00.000+00:00,feeder,6,N Current (RMS),A,23.88
922293,WEST AVENUE SOUTH B327,2024-04-19T00:50:00.000+00:00,feeder,6,L3 Current (Min),A,30.25
922293,WEST AVENUE SOUTH B327,2024-04-19T00:50:00.000+00:00,feeder,6,L3 Current (Max),A,43.38
922293,WEST AVENUE SOUTH B327,2024-04-19T00:50:00.000+00:00,feeder,6,L3 Current (RMS),A,33.25
922293,WEST AVENUE SOUTH B327,2024-04-19T00:50:00.000+00:00,feeder,6,L2 Current (Min),A,13.0
922293,WEST AVENUE SOUTH B327,2024-04-19T00:50:00.000+00:00,feeder,6,L2 Current (Max),A,48.12
922293,WEST AVENUE SOUTH B327,2024-04-19T00:50:00.000+00:00,feeder,6,L2 Current (RMS),A,25.0
922293,WEST AVENUE SOUTH B327,2024-04-19T00:50:00.000+00:00,feeder,6,L1 Current (Min),A,7.12
922293,WEST AVENUE SOUTH B327,2024-04-19T00:50:00.000+00:00,feeder,6,L1 Current (Max),A,14.62
922293,WEST AVENUE SOUTH B327,2024-04-19T00:50:00.000+00:00,feeder,6,L1 Current (RMS),A,7.75
922293,WEST AVENUE SOUTH B327,2024-04-19T00:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T00:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-135.87
922293,WEST AVENUE SOUTH B327,2024-04-19T00:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T00:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-3.19
922293,WEST AVENUE SOUTH B327,2024-04-19T00:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T00:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-25.62
922293,WEST AVENUE SOUTH B327,2024-04-19T00:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T00:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T00:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T00:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.6351
922293,WEST AVENUE SOUTH B327,2024-04-19T00:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.89886
922293,WEST AVENUE SOUTH B327,2024-04-19T00:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.90393
922293,WEST AVENUE SOUTH B327,2024-04-19T00:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T00:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
922293,WEST AVENUE SOUTH B327,2024-04-19T00:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
922293,WEST AVENUE SOUTH B327,2024-04-19T00:50:00.000+00:00,feeder,5,N Current (Min),A,9.88
922293,WEST AVENUE SOUTH B327,2024-04-19T00:50:00.000+00:00,feeder,5,N Current (Max),A,16.0
922293,WEST AVENUE SOUTH B327,2024-04-19T00:50:00.000+00:00,feeder,5,N Current (RMS),A,11.75
922293,WEST AVENUE SOUTH B327,2024-04-19T00:50:00.000+00:00,feeder,5,L3 Current (Min),A,9.62
922293,WEST AVENUE SOUTH B327,2024-04-19T00:50:00.000+00:00,feeder,5,L3 Current (Max),A,18.62
922293,WEST AVENUE SOUTH B327,2024-04-19T00:50:00.000+00:00,feeder,5,L3 Current (RMS),A,11.25
922293,WEST AVENUE SOUTH B327,2024-04-19T00:50:00.000+00:00,feeder,5,L2 Current (Min),A,9.12
922293,WEST AVENUE SOUTH B327,2024-04-19T00:50:00.000+00:00,feeder,5,L2 Current (Max),A,17.0
922293,WEST AVENUE SOUTH B327,2024-04-19T00:50:00.000+00:00,feeder,5,L2 Current (RMS),A,9.88
922293,WEST AVENUE SOUTH B327,2024-04-19T00:50:00.000+00:00,feeder,5,L1 Current (Min),A,12.88
922293,WEST AVENUE SOUTH B327,2024-04-19T00:50:00.000+00:00,feeder,5,L1 Current (Max),A,20.88
922293,WEST AVENUE SOUTH B327,2024-04-19T00:50:00.000+00:00,feeder,5,L1 Current (RMS),A,14.62
922293,WEST AVENUE SOUTH B327,2024-04-19T00:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T00:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-142.44
922293,WEST AVENUE SOUTH B327,2024-04-19T00:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T00:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.5
922293,WEST AVENUE SOUTH B327,2024-04-19T00:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T00:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.13
922293,WEST AVENUE SOUTH B327,2024-04-19T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
922293,WEST AVENUE SOUTH B327,2024-04-19T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
922293,WEST AVENUE SOUTH B327,2024-04-19T00:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.7948
922293,WEST AVENUE SOUTH B327,2024-04-19T00:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93628
922293,WEST AVENUE SOUTH B327,2024-04-19T00:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90481
922293,WEST AVENUE SOUTH B327,2024-04-19T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
922293,WEST AVENUE SOUTH B327,2024-04-19T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
922293,WEST AVENUE SOUTH B327,2024-04-19T00:50:00.000+00:00,feeder,4,N Current (Min),A,26.5
922293,WEST AVENUE SOUTH B327,2024-04-19T00:50:00.000+00:00,feeder,4,N Current (Max),A,38.12
922293,WEST AVENUE SOUTH B327,2024-04-19T00:50:00.000+00:00,feeder,4,N Current (RMS),A,28.62
922293,WEST AVENUE SOUTH B327,2024-04-19T00:50:00.000+00:00,feeder,4,L3 Current (Min),A,46.75
922293,WEST AVENUE SOUTH B327,2024-04-19T00:50:00.000+00:00,feeder,4,L3 Current (Max),A,66.75
922293,WEST AVENUE SOUTH B327,2024-04-19T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,50.88
922293,WEST AVENUE SOUTH B327,2024-04-19T00:50:00.000+00:00,feeder,4,L2 Current (Min),A,36.88
922293,WEST AVENUE SOUTH B327,2024-04-19T00:50:00.000+00:00,feeder,4,L2 Current (Max),A,56.5
922293,WEST AVENUE SOUTH B327,2024-04-19T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,44.12
922293,WEST AVENUE SOUTH B327,2024-04-19T00:50:00.000+00:00,feeder,4,L1 Current (Min),A,44.0
922293,WEST AVENUE SOUTH B327,2024-04-19T00:50:00.000+00:00,feeder,4,L1 Current (Max),A,69.12
922293,WEST AVENUE SOUTH B327,2024-04-19T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,47.88
922293,WEST AVENUE SOUTH B327,2024-04-19T00:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T00:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-128.06
922293,WEST AVENUE SOUTH B327,2024-04-19T00:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T00:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,10.13
922293,WEST AVENUE SOUTH B327,2024-04-19T00:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T00:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.81
922293,WEST AVENUE SOUTH B327,2024-04-19T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T00:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.6076
922293,WEST AVENUE SOUTH B327,2024-04-19T00:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95801
922293,WEST AVENUE SOUTH B327,2024-04-19T00:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91992
922293,WEST AVENUE SOUTH B327,2024-04-19T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T00:50:00.000+00:00,feeder,3,N Current (Min),A,2.75
922293,WEST AVENUE SOUTH B327,2024-04-19T00:50:00.000+00:00,feeder,3,N Current (Max),A,14.75
922293,WEST AVENUE SOUTH B327,2024-04-19T00:50:00.000+00:00,feeder,3,N Current (RMS),A,6.88
922293,WEST AVENUE SOUTH B327,2024-04-19T00:50:00.000+00:00,feeder,3,L3 Current (Min),A,3.0
922293,WEST AVENUE SOUTH B327,2024-04-19T00:50:00.000+00:00,feeder,3,L3 Current (Max),A,16.38
922293,WEST AVENUE SOUTH B327,2024-04-19T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.88
922293,WEST AVENUE SOUTH B327,2024-04-19T00:50:00.000+00:00,feeder,3,L2 Current (Min),A,4.88
922293,WEST AVENUE SOUTH B327,2024-04-19T00:50:00.000+00:00,feeder,3,L2 Current (Max),A,15.12
922293,WEST AVENUE SOUTH B327,2024-04-19T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,6.0
922293,WEST AVENUE SOUTH B327,2024-04-19T00:50:00.000+00:00,feeder,3,L1 Current (Min),A,1.25
922293,WEST AVENUE SOUTH B327,2024-04-19T00:50:00.000+00:00,feeder,3,L1 Current (Max),A,2.12
922293,WEST AVENUE SOUTH B327,2024-04-19T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,1.38
922293,WEST AVENUE SOUTH B327,2024-04-19T00:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T00:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-133.44
922293,WEST AVENUE SOUTH B327,2024-04-19T00:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T00:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.31
922293,WEST AVENUE SOUTH B327,2024-04-19T00:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T00:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.81
922293,WEST AVENUE SOUTH B327,2024-04-19T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T00:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.68783
922293,WEST AVENUE SOUTH B327,2024-04-19T00:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98999
922293,WEST AVENUE SOUTH B327,2024-04-19T00:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96658
922293,WEST AVENUE SOUTH B327,2024-04-19T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
922293,WEST AVENUE SOUTH B327,2024-04-19T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
922293,WEST AVENUE SOUTH B327,2024-04-19T00:50:00.000+00:00,feeder,2,N Current (Min),A,8.12
922293,WEST AVENUE SOUTH B327,2024-04-19T00:50:00.000+00:00,feeder,2,N Current (Max),A,24.88
922293,WEST AVENUE SOUTH B327,2024-04-19T00:50:00.000+00:00,feeder,2,N Current (RMS),A,14.38
922293,WEST AVENUE SOUTH B327,2024-04-19T00:50:00.000+00:00,feeder,2,L3 Current (Min),A,15.0
922293,WEST AVENUE SOUTH B327,2024-04-19T00:50:00.000+00:00,feeder,2,L3 Current (Max),A,36.12
922293,WEST AVENUE SOUTH B327,2024-04-19T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,24.88
922293,WEST AVENUE SOUTH B327,2024-04-19T00:50:00.000+00:00,feeder,2,L2 Current (Min),A,15.38
922293,WEST AVENUE SOUTH B327,2024-04-19T00:50:00.000+00:00,feeder,2,L2 Current (Max),A,40.12
922293,WEST AVENUE SOUTH B327,2024-04-19T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,27.62
922293,WEST AVENUE SOUTH B327,2024-04-19T00:50:00.000+00:00,feeder,2,L1 Current (Min),A,13.75
922293,WEST AVENUE SOUTH B327,2024-04-19T00:50:00.000+00:00,feeder,2,L1 Current (Max),A,32.5
922293,WEST AVENUE SOUTH B327,2024-04-19T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,20.38
922293,WEST AVENUE SOUTH B327,2024-04-19T00:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T00:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-134.44
922293,WEST AVENUE SOUTH B327,2024-04-19T00:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T00:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.81
922293,WEST AVENUE SOUTH B327,2024-04-19T00:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T00:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,5.38
922293,WEST AVENUE SOUTH B327,2024-04-19T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T00:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.70651
922293,WEST AVENUE SOUTH B327,2024-04-19T00:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94821
922293,WEST AVENUE SOUTH B327,2024-04-19T00:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9805
922293,WEST AVENUE SOUTH B327,2024-04-19T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
922293,WEST AVENUE SOUTH B327,2024-04-19T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
922293,WEST AVENUE SOUTH B327,2024-04-19T00:50:00.000+00:00,feeder,1,N Current (Min),A,20.38
922293,WEST AVENUE SOUTH B327,2024-04-19T00:50:00.000+00:00,feeder,1,N Current (Max),A,16.0
922293,WEST AVENUE SOUTH B327,2024-04-19T00:50:00.000+00:00,feeder,1,L3 Current (Min),A,25.5
922293,WEST AVENUE SOUTH B327,2024-04-19T00:50:00.000+00:00,feeder,1,L3 Current (Max),A,60.38
922293,WEST AVENUE SOUTH B327,2024-04-19T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,29.75
922293,WEST AVENUE SOUTH B327,2024-04-19T00:50:00.000+00:00,feeder,1,L2 Current (Min),A,16.88
922293,WEST AVENUE SOUTH B327,2024-04-19T00:50:00.000+00:00,feeder,1,L2 Current (Max),A,58.75
922293,WEST AVENUE SOUTH B327,2024-04-19T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,24.25
922293,WEST AVENUE SOUTH B327,2024-04-19T00:50:00.000+00:00,feeder,1,L1 Current (Min),A,24.12
922293,WEST AVENUE SOUTH B327,2024-04-19T00:50:00.000+00:00,feeder,1,L1 Current (Max),A,64.75
922293,WEST AVENUE SOUTH B327,2024-04-19T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,30.88
