Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922293,WEST AVENUE SOUTH B327,2024-04-19T00:50:00.000+00:00,busbar,,L3 Voltage (Min),V,2.34
922293,WEST AVENUE SOUTH B327,2024-04-19T00:50:00.000+00:00,busbar,,L3 Voltage (Max),V,2.56
922293,WEST AVENUE SOUTH B327,2024-04-19T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.39
922293,WEST AVENUE SOUTH B327,2024-04-19T00:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.0
922293,WEST AVENUE SOUTH B327,2024-04-19T00:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.84
922293,WEST AVENUE SOUTH B327,2024-04-19T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
922293,WEST AVENUE SOUTH B327,2024-04-19T00:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.0
922293,WEST AVENUE SOUTH B327,2024-04-19T00:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.78
922293,WEST AVENUE SOUTH B327,2024-04-19T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
922293,WEST AVENUE SOUTH B327,2024-04-19T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
922293,WEST AVENUE SOUTH B327,2024-04-19T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
922293,WEST AVENUE SOUTH B327,2024-04-19T00:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T00:50:00.000+00:00,busbar,,L2 Active Power,kW,32.0
922293,WEST AVENUE SOUTH B327,2024-04-19T00:50:00.000+00:00,busbar,,L1 Active Power,kW,28.0
922293,WEST AVENUE SOUTH B327,2024-04-19T00:50:00.000+00:00,busbar,,N Current (Min),A,66.5
922293,WEST AVENUE SOUTH B327,2024-04-19T00:50:00.000+00:00,busbar,,N Current (Max),A,86.5
922293,WEST AVENUE SOUTH B327,2024-04-19T00:50:00.000+00:00,busbar,,N Current (RMS),A,76.62
922293,WEST AVENUE SOUTH B327,2024-04-19T00:50:00.000+00:00,busbar,,L3 Current (Min),A,140.5
922293,WEST AVENUE SOUTH B327,2024-04-19T00:50:00.000+00:00,busbar,,L3 Current (Max),A,191.38
922293,WEST AVENUE SOUTH B327,2024-04-19T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,155.62
922293,WEST AVENUE SOUTH B327,2024-04-19T00:50:00.000+00:00,busbar,,L2 Current (Min),A,108.88
922293,WEST AVENUE SOUTH B327,2024-04-19T00:50:00.000+00:00,busbar,,L2 Current (Max),A,157.62
922293,WEST AVENUE SOUTH B327,2024-04-19T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.25
922293,WEST AVENUE SOUTH B327,2024-04-19T00:50:00.000+00:00,busbar,,L1 Current (Min),A,106.88
922293,WEST AVENUE SOUTH B327,2024-04-19T00:50:00.000+00:00,busbar,,L1 Current (Max),A,152.62
922293,WEST AVENUE SOUTH B327,2024-04-19T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.75
922293,WEST AVENUE SOUTH B327,2024-04-19T00:50:00.000+00:00,transformer,,Temperature,C,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T00:50:00.000+00:00,ambient,,Temperature,C,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T00:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T00:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-135.5
922293,WEST AVENUE SOUTH B327,2024-04-19T00:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T00:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-11.0
922293,WEST AVENUE SOUTH B327,2024-04-19T00:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T00:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,1.38
922293,WEST AVENUE SOUTH B327,2024-04-19T00:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T00:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T00:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T00:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,-0.69372
922293,WEST AVENUE SOUTH B327,2024-04-19T00:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.95886
922293,WEST AVENUE SOUTH B327,2024-04-19T00:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9762
922293,WEST AVENUE SOUTH B327,2024-04-19T00:40:00.000+00:00,feeder,6,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T00:40:00.000+00:00,feeder,6,L2 Active Power,kW,4.0
922293,WEST AVENUE SOUTH B327,2024-04-19T00:40:00.000+00:00,feeder,6,L1 Active Power,kW,2.0
922293,WEST AVENUE SOUTH B327,2024-04-19T00:40:00.000+00:00,feeder,6,N Current (Min),A,13.25
922293,WEST AVENUE SOUTH B327,2024-04-19T00:40:00.000+00:00,feeder,6,N Current (Max),A,42.5
922293,WEST AVENUE SOUTH B327,2024-04-19T00:40:00.000+00:00,feeder,6,N Current (RMS),A,25.62
922293,WEST AVENUE SOUTH B327,2024-04-19T00:40:00.000+00:00,feeder,6,L3 Current (Min),A,30.88
922293,WEST AVENUE SOUTH B327,2024-04-19T00:40:00.000+00:00,feeder,6,L3 Current (Max),A,56.12
922293,WEST AVENUE SOUTH B327,2024-04-19T00:40:00.000+00:00,feeder,6,L3 Current (RMS),A,38.62
922293,WEST AVENUE SOUTH B327,2024-04-19T00:40:00.000+00:00,feeder,6,L2 Current (Min),A,13.88
922293,WEST AVENUE SOUTH B327,2024-04-19T00:40:00.000+00:00,feeder,6,L2 Current (Max),A,31.75
922293,WEST AVENUE SOUTH B327,2024-04-19T00:40:00.000+00:00,feeder,6,L2 Current (RMS),A,18.88
922293,WEST AVENUE SOUTH B327,2024-04-19T00:40:00.000+00:00,feeder,6,L1 Current (Min),A,8.0
922293,WEST AVENUE SOUTH B327,2024-04-19T00:40:00.000+00:00,feeder,6,L1 Current (Max),A,20.0
922293,WEST AVENUE SOUTH B327,2024-04-19T00:40:00.000+00:00,feeder,6,L1 Current (RMS),A,8.75
922293,WEST AVENUE SOUTH B327,2024-04-19T00:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T00:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-136.69
922293,WEST AVENUE SOUTH B327,2024-04-19T00:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T00:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-13.37
922293,WEST AVENUE SOUTH B327,2024-04-19T00:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T00:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-17.81
922293,WEST AVENUE SOUTH B327,2024-04-19T00:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T00:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T00:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T00:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.67709
922293,WEST AVENUE SOUTH B327,2024-04-19T00:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.89706
922293,WEST AVENUE SOUTH B327,2024-04-19T00:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.89752
922293,WEST AVENUE SOUTH B327,2024-04-19T00:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T00:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
922293,WEST AVENUE SOUTH B327,2024-04-19T00:40:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
922293,WEST AVENUE SOUTH B327,2024-04-19T00:40:00.000+00:00,feeder,5,N Current (Min),A,11.0
922293,WEST AVENUE SOUTH B327,2024-04-19T00:40:00.000+00:00,feeder,5,N Current (Max),A,22.25
922293,WEST AVENUE SOUTH B327,2024-04-19T00:40:00.000+00:00,feeder,5,N Current (RMS),A,13.5
922293,WEST AVENUE SOUTH B327,2024-04-19T00:40:00.000+00:00,feeder,5,L3 Current (Min),A,10.62
922293,WEST AVENUE SOUTH B327,2024-04-19T00:40:00.000+00:00,feeder,5,L3 Current (Max),A,21.0
922293,WEST AVENUE SOUTH B327,2024-04-19T00:40:00.000+00:00,feeder,5,L3 Current (RMS),A,12.38
922293,WEST AVENUE SOUTH B327,2024-04-19T00:40:00.000+00:00,feeder,5,L2 Current (Min),A,9.25
922293,WEST AVENUE SOUTH B327,2024-04-19T00:40:00.000+00:00,feeder,5,L2 Current (Max),A,14.88
922293,WEST AVENUE SOUTH B327,2024-04-19T00:40:00.000+00:00,feeder,5,L2 Current (RMS),A,9.88
922293,WEST AVENUE SOUTH B327,2024-04-19T00:40:00.000+00:00,feeder,5,L1 Current (Min),A,12.75
922293,WEST AVENUE SOUTH B327,2024-04-19T00:40:00.000+00:00,feeder,5,L1 Current (Max),A,31.38
922293,WEST AVENUE SOUTH B327,2024-04-19T00:40:00.000+00:00,feeder,5,L1 Current (RMS),A,16.88
922293,WEST AVENUE SOUTH B327,2024-04-19T00:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T00:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-147.38
922293,WEST AVENUE SOUTH B327,2024-04-19T00:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T00:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.44
922293,WEST AVENUE SOUTH B327,2024-04-19T00:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T00:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-20.0
922293,WEST AVENUE SOUTH B327,2024-04-19T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
922293,WEST AVENUE SOUTH B327,2024-04-19T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
922293,WEST AVENUE SOUTH B327,2024-04-19T00:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.79699
922293,WEST AVENUE SOUTH B327,2024-04-19T00:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94351
922293,WEST AVENUE SOUTH B327,2024-04-19T00:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91482
922293,WEST AVENUE SOUTH B327,2024-04-19T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
922293,WEST AVENUE SOUTH B327,2024-04-19T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
922293,WEST AVENUE SOUTH B327,2024-04-19T00:40:00.000+00:00,feeder,4,N Current (Min),A,28.0
922293,WEST AVENUE SOUTH B327,2024-04-19T00:40:00.000+00:00,feeder,4,N Current (Max),A,40.38
922293,WEST AVENUE SOUTH B327,2024-04-19T00:40:00.000+00:00,feeder,4,N Current (RMS),A,32.0
922293,WEST AVENUE SOUTH B327,2024-04-19T00:40:00.000+00:00,feeder,4,L3 Current (Min),A,49.0
922293,WEST AVENUE SOUTH B327,2024-04-19T00:40:00.000+00:00,feeder,4,L3 Current (Max),A,74.88
922293,WEST AVENUE SOUTH B327,2024-04-19T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,58.0
922293,WEST AVENUE SOUTH B327,2024-04-19T00:40:00.000+00:00,feeder,4,L2 Current (Min),A,37.25
922293,WEST AVENUE SOUTH B327,2024-04-19T00:40:00.000+00:00,feeder,4,L2 Current (Max),A,51.5
922293,WEST AVENUE SOUTH B327,2024-04-19T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,42.75
922293,WEST AVENUE SOUTH B327,2024-04-19T00:40:00.000+00:00,feeder,4,L1 Current (Min),A,44.88
922293,WEST AVENUE SOUTH B327,2024-04-19T00:40:00.000+00:00,feeder,4,L1 Current (Max),A,57.38
922293,WEST AVENUE SOUTH B327,2024-04-19T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,48.12
922293,WEST AVENUE SOUTH B327,2024-04-19T00:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T00:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-128.31
922293,WEST AVENUE SOUTH B327,2024-04-19T00:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T00:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.38
922293,WEST AVENUE SOUTH B327,2024-04-19T00:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T00:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.44
922293,WEST AVENUE SOUTH B327,2024-04-19T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T00:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.74984
922293,WEST AVENUE SOUTH B327,2024-04-19T00:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95074
922293,WEST AVENUE SOUTH B327,2024-04-19T00:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93808
922293,WEST AVENUE SOUTH B327,2024-04-19T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T00:40:00.000+00:00,feeder,3,N Current (Min),A,3.12
922293,WEST AVENUE SOUTH B327,2024-04-19T00:40:00.000+00:00,feeder,3,N Current (Max),A,12.25
922293,WEST AVENUE SOUTH B327,2024-04-19T00:40:00.000+00:00,feeder,3,N Current (RMS),A,4.25
922293,WEST AVENUE SOUTH B327,2024-04-19T00:40:00.000+00:00,feeder,3,L3 Current (Min),A,2.38
922293,WEST AVENUE SOUTH B327,2024-04-19T00:40:00.000+00:00,feeder,3,L3 Current (Max),A,15.88
922293,WEST AVENUE SOUTH B327,2024-04-19T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,3.75
922293,WEST AVENUE SOUTH B327,2024-04-19T00:40:00.000+00:00,feeder,3,L2 Current (Min),A,4.25
922293,WEST AVENUE SOUTH B327,2024-04-19T00:40:00.000+00:00,feeder,3,L2 Current (Max),A,12.75
922293,WEST AVENUE SOUTH B327,2024-04-19T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,5.38
922293,WEST AVENUE SOUTH B327,2024-04-19T00:40:00.000+00:00,feeder,3,L1 Current (Min),A,1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T00:40:00.000+00:00,feeder,3,L1 Current (Max),A,2.62
922293,WEST AVENUE SOUTH B327,2024-04-19T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,1.5
922293,WEST AVENUE SOUTH B327,2024-04-19T00:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T00:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-130.81
922293,WEST AVENUE SOUTH B327,2024-04-19T00:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T00:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.12
922293,WEST AVENUE SOUTH B327,2024-04-19T00:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T00:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.81
922293,WEST AVENUE SOUTH B327,2024-04-19T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T00:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.64468
922293,WEST AVENUE SOUTH B327,2024-04-19T00:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99216
922293,WEST AVENUE SOUTH B327,2024-04-19T00:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97125
922293,WEST AVENUE SOUTH B327,2024-04-19T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
922293,WEST AVENUE SOUTH B327,2024-04-19T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
922293,WEST AVENUE SOUTH B327,2024-04-19T00:40:00.000+00:00,feeder,2,N Current (Min),A,8.12
922293,WEST AVENUE SOUTH B327,2024-04-19T00:40:00.000+00:00,feeder,2,N Current (Max),A,29.62
922293,WEST AVENUE SOUTH B327,2024-04-19T00:40:00.000+00:00,feeder,2,N Current (RMS),A,15.88
922293,WEST AVENUE SOUTH B327,2024-04-19T00:40:00.000+00:00,feeder,2,L3 Current (Min),A,16.62
922293,WEST AVENUE SOUTH B327,2024-04-19T00:40:00.000+00:00,feeder,2,L3 Current (Max),A,40.38
922293,WEST AVENUE SOUTH B327,2024-04-19T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,26.62
922293,WEST AVENUE SOUTH B327,2024-04-19T00:40:00.000+00:00,feeder,2,L2 Current (Min),A,16.75
922293,WEST AVENUE SOUTH B327,2024-04-19T00:40:00.000+00:00,feeder,2,L2 Current (Max),A,55.25
922293,WEST AVENUE SOUTH B327,2024-04-19T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,32.12
922293,WEST AVENUE SOUTH B327,2024-04-19T00:40:00.000+00:00,feeder,2,L1 Current (Min),A,14.25
922293,WEST AVENUE SOUTH B327,2024-04-19T00:40:00.000+00:00,feeder,2,L1 Current (Max),A,34.0
922293,WEST AVENUE SOUTH B327,2024-04-19T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,21.5
922293,WEST AVENUE SOUTH B327,2024-04-19T00:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T00:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-137.75
922293,WEST AVENUE SOUTH B327,2024-04-19T00:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T00:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.44
922293,WEST AVENUE SOUTH B327,2024-04-19T00:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T00:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.31
922293,WEST AVENUE SOUTH B327,2024-04-19T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T00:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.69979
922293,WEST AVENUE SOUTH B327,2024-04-19T00:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97372
922293,WEST AVENUE SOUTH B327,2024-04-19T00:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97745
922293,WEST AVENUE SOUTH B327,2024-04-19T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
922293,WEST AVENUE SOUTH B327,2024-04-19T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
922293,WEST AVENUE SOUTH B327,2024-04-19T00:40:00.000+00:00,feeder,1,N Current (Min),A,22.5
922293,WEST AVENUE SOUTH B327,2024-04-19T00:40:00.000+00:00,feeder,1,N Current (Max),A,16.5
922293,WEST AVENUE SOUTH B327,2024-04-19T00:40:00.000+00:00,feeder,1,L3 Current (Min),A,26.62
922293,WEST AVENUE SOUTH B327,2024-04-19T00:40:00.000+00:00,feeder,1,L3 Current (Max),A,62.75
922293,WEST AVENUE SOUTH B327,2024-04-19T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,29.5
922293,WEST AVENUE SOUTH B327,2024-04-19T00:40:00.000+00:00,feeder,1,L2 Current (Min),A,24.5
922293,WEST AVENUE SOUTH B327,2024-04-19T00:40:00.000+00:00,feeder,1,L2 Current (Max),A,68.12
922293,WEST AVENUE SOUTH B327,2024-04-19T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,29.38
922293,WEST AVENUE SOUTH B327,2024-04-19T00:40:00.000+00:00,feeder,1,L1 Current (Min),A,24.38
922293,WEST AVENUE SOUTH B327,2024-04-19T00:40:00.000+00:00,feeder,1,L1 Current (Max),A,72.75
922293,WEST AVENUE SOUTH B327,2024-04-19T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,31.62
922293,WEST AVENUE SOUTH B327,2024-04-19T00:40:00.000+00:00,busbar,,L3 Voltage (Min),V,2.36
922293,WEST AVENUE SOUTH B327,2024-04-19T00:40:00.000+00:00,busbar,,L3 Voltage (Max),V,2.61
922293,WEST AVENUE SOUTH B327,2024-04-19T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.41
922293,WEST AVENUE SOUTH B327,2024-04-19T00:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.31
922293,WEST AVENUE SOUTH B327,2024-04-19T00:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.64
922293,WEST AVENUE SOUTH B327,2024-04-19T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
922293,WEST AVENUE SOUTH B327,2024-04-19T00:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.3
922293,WEST AVENUE SOUTH B327,2024-04-19T00:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.48
922293,WEST AVENUE SOUTH B327,2024-04-19T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
922293,WEST AVENUE SOUTH B327,2024-04-19T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
922293,WEST AVENUE SOUTH B327,2024-04-19T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
922293,WEST AVENUE SOUTH B327,2024-04-19T00:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T00:40:00.000+00:00,busbar,,L2 Active Power,kW,33.0
922293,WEST AVENUE SOUTH B327,2024-04-19T00:40:00.000+00:00,busbar,,L1 Active Power,kW,30.0
922293,WEST AVENUE SOUTH B327,2024-04-19T00:40:00.000+00:00,busbar,,N Current (Min),A,70.0
922293,WEST AVENUE SOUTH B327,2024-04-19T00:40:00.000+00:00,busbar,,N Current (Max),A,99.25
922293,WEST AVENUE SOUTH B327,2024-04-19T00:40:00.000+00:00,busbar,,N Current (RMS),A,81.38
922293,WEST AVENUE SOUTH B327,2024-04-19T00:40:00.000+00:00,busbar,,L3 Current (Min),A,147.5
922293,WEST AVENUE SOUTH B327,2024-04-19T00:40:00.000+00:00,busbar,,L3 Current (Max),A,188.88
922293,WEST AVENUE SOUTH B327,2024-04-19T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,167.75
922293,WEST AVENUE SOUTH B327,2024-04-19T00:40:00.000+00:00,busbar,,L2 Current (Min),A,110.25
922293,WEST AVENUE SOUTH B327,2024-04-19T00:40:00.000+00:00,busbar,,L2 Current (Max),A,166.75
922293,WEST AVENUE SOUTH B327,2024-04-19T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.0
922293,WEST AVENUE SOUTH B327,2024-04-19T00:40:00.000+00:00,busbar,,L1 Current (Min),A,111.0
922293,WEST AVENUE SOUTH B327,2024-04-19T00:40:00.000+00:00,busbar,,L1 Current (Max),A,164.0
922293,WEST AVENUE SOUTH B327,2024-04-19T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.62
922293,WEST AVENUE SOUTH B327,2024-04-19T00:40:00.000+00:00,transformer,,Temperature,C,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T00:40:00.000+00:00,ambient,,Temperature,C,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T00:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T00:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-132.94
922293,WEST AVENUE SOUTH B327,2024-04-19T00:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T00:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-8.69
922293,WEST AVENUE SOUTH B327,2024-04-19T00:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T00:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,3.56
922293,WEST AVENUE SOUTH B327,2024-04-19T00:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T00:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T00:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T00:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,-0.6921
922293,WEST AVENUE SOUTH B327,2024-04-19T00:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.95257
922293,WEST AVENUE SOUTH B327,2024-04-19T00:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97848
922293,WEST AVENUE SOUTH B327,2024-04-19T00:30:00.000+00:00,feeder,6,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T00:30:00.000+00:00,feeder,6,L2 Active Power,kW,6.0
922293,WEST AVENUE SOUTH B327,2024-04-19T00:30:00.000+00:00,feeder,6,L1 Active Power,kW,3.0
922293,WEST AVENUE SOUTH B327,2024-04-19T00:30:00.000+00:00,feeder,6,N Current (Min),A,8.75
922293,WEST AVENUE SOUTH B327,2024-04-19T00:30:00.000+00:00,feeder,6,N Current (Max),A,33.75
922293,WEST AVENUE SOUTH B327,2024-04-19T00:30:00.000+00:00,feeder,6,N Current (RMS),A,21.88
922293,WEST AVENUE SOUTH B327,2024-04-19T00:30:00.000+00:00,feeder,6,L3 Current (Min),A,31.25
922293,WEST AVENUE SOUTH B327,2024-04-19T00:30:00.000+00:00,feeder,6,L3 Current (Max),A,48.38
922293,WEST AVENUE SOUTH B327,2024-04-19T00:30:00.000+00:00,feeder,6,L3 Current (RMS),A,37.38
922293,WEST AVENUE SOUTH B327,2024-04-19T00:30:00.000+00:00,feeder,6,L2 Current (Min),A,14.12
922293,WEST AVENUE SOUTH B327,2024-04-19T00:30:00.000+00:00,feeder,6,L2 Current (Max),A,38.5
922293,WEST AVENUE SOUTH B327,2024-04-19T00:30:00.000+00:00,feeder,6,L2 Current (RMS),A,24.5
922293,WEST AVENUE SOUTH B327,2024-04-19T00:30:00.000+00:00,feeder,6,L1 Current (Min),A,8.0
922293,WEST AVENUE SOUTH B327,2024-04-19T00:30:00.000+00:00,feeder,6,L1 Current (Max),A,21.62
922293,WEST AVENUE SOUTH B327,2024-04-19T00:30:00.000+00:00,feeder,6,L1 Current (RMS),A,11.12
922293,WEST AVENUE SOUTH B327,2024-04-19T00:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T00:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-130.63
922293,WEST AVENUE SOUTH B327,2024-04-19T00:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T00:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-9.19
922293,WEST AVENUE SOUTH B327,2024-04-19T00:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T00:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-25.88
922293,WEST AVENUE SOUTH B327,2024-04-19T00:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T00:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T00:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T00:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.62585
922293,WEST AVENUE SOUTH B327,2024-04-19T00:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.89346
922293,WEST AVENUE SOUTH B327,2024-04-19T00:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.86432
922293,WEST AVENUE SOUTH B327,2024-04-19T00:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T00:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
922293,WEST AVENUE SOUTH B327,2024-04-19T00:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
922293,WEST AVENUE SOUTH B327,2024-04-19T00:30:00.000+00:00,feeder,5,N Current (Min),A,10.38
922293,WEST AVENUE SOUTH B327,2024-04-19T00:30:00.000+00:00,feeder,5,N Current (Max),A,31.12
922293,WEST AVENUE SOUTH B327,2024-04-19T00:30:00.000+00:00,feeder,5,N Current (RMS),A,14.75
922293,WEST AVENUE SOUTH B327,2024-04-19T00:30:00.000+00:00,feeder,5,L3 Current (Min),A,9.88
922293,WEST AVENUE SOUTH B327,2024-04-19T00:30:00.000+00:00,feeder,5,L3 Current (Max),A,34.62
922293,WEST AVENUE SOUTH B327,2024-04-19T00:30:00.000+00:00,feeder,5,L3 Current (RMS),A,15.0
922293,WEST AVENUE SOUTH B327,2024-04-19T00:30:00.000+00:00,feeder,5,L2 Current (Min),A,9.25
922293,WEST AVENUE SOUTH B327,2024-04-19T00:30:00.000+00:00,feeder,5,L2 Current (Max),A,17.88
922293,WEST AVENUE SOUTH B327,2024-04-19T00:30:00.000+00:00,feeder,5,L2 Current (RMS),A,10.0
922293,WEST AVENUE SOUTH B327,2024-04-19T00:30:00.000+00:00,feeder,5,L1 Current (Min),A,13.12
922293,WEST AVENUE SOUTH B327,2024-04-19T00:30:00.000+00:00,feeder,5,L1 Current (Max),A,20.88
922293,WEST AVENUE SOUTH B327,2024-04-19T00:30:00.000+00:00,feeder,5,L1 Current (RMS),A,14.75
922293,WEST AVENUE SOUTH B327,2024-04-19T00:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T00:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-143.5
922293,WEST AVENUE SOUTH B327,2024-04-19T00:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T00:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.44
922293,WEST AVENUE SOUTH B327,2024-04-19T00:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T00:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.81
922293,WEST AVENUE SOUTH B327,2024-04-19T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
922293,WEST AVENUE SOUTH B327,2024-04-19T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
922293,WEST AVENUE SOUTH B327,2024-04-19T00:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.78695
922293,WEST AVENUE SOUTH B327,2024-04-19T00:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96268
922293,WEST AVENUE SOUTH B327,2024-04-19T00:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91525
922293,WEST AVENUE SOUTH B327,2024-04-19T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
922293,WEST AVENUE SOUTH B327,2024-04-19T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
922293,WEST AVENUE SOUTH B327,2024-04-19T00:30:00.000+00:00,feeder,4,N Current (Min),A,28.12
922293,WEST AVENUE SOUTH B327,2024-04-19T00:30:00.000+00:00,feeder,4,N Current (Max),A,40.12
922293,WEST AVENUE SOUTH B327,2024-04-19T00:30:00.000+00:00,feeder,4,N Current (RMS),A,32.75
922293,WEST AVENUE SOUTH B327,2024-04-19T00:30:00.000+00:00,feeder,4,L3 Current (Min),A,50.88
922293,WEST AVENUE SOUTH B327,2024-04-19T00:30:00.000+00:00,feeder,4,L3 Current (Max),A,72.88
922293,WEST AVENUE SOUTH B327,2024-04-19T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,60.5
922293,WEST AVENUE SOUTH B327,2024-04-19T00:30:00.000+00:00,feeder,4,L2 Current (Min),A,42.38
922293,WEST AVENUE SOUTH B327,2024-04-19T00:30:00.000+00:00,feeder,4,L2 Current (Max),A,62.75
922293,WEST AVENUE SOUTH B327,2024-04-19T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,49.88
922293,WEST AVENUE SOUTH B327,2024-04-19T00:30:00.000+00:00,feeder,4,L1 Current (Min),A,44.75
922293,WEST AVENUE SOUTH B327,2024-04-19T00:30:00.000+00:00,feeder,4,L1 Current (Max),A,56.88
922293,WEST AVENUE SOUTH B327,2024-04-19T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,47.75
922293,WEST AVENUE SOUTH B327,2024-04-19T00:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T00:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-139.0
922293,WEST AVENUE SOUTH B327,2024-04-19T00:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T00:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.44
922293,WEST AVENUE SOUTH B327,2024-04-19T00:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T00:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,24.31
922293,WEST AVENUE SOUTH B327,2024-04-19T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T00:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.74655
922293,WEST AVENUE SOUTH B327,2024-04-19T00:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92419
922293,WEST AVENUE SOUTH B327,2024-04-19T00:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90356
922293,WEST AVENUE SOUTH B327,2024-04-19T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T00:30:00.000+00:00,feeder,3,N Current (Min),A,2.62
922293,WEST AVENUE SOUTH B327,2024-04-19T00:30:00.000+00:00,feeder,3,N Current (Max),A,15.62
922293,WEST AVENUE SOUTH B327,2024-04-19T00:30:00.000+00:00,feeder,3,N Current (RMS),A,4.88
922293,WEST AVENUE SOUTH B327,2024-04-19T00:30:00.000+00:00,feeder,3,L3 Current (Min),A,3.5
922293,WEST AVENUE SOUTH B327,2024-04-19T00:30:00.000+00:00,feeder,3,L3 Current (Max),A,10.0
922293,WEST AVENUE SOUTH B327,2024-04-19T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.5
922293,WEST AVENUE SOUTH B327,2024-04-19T00:30:00.000+00:00,feeder,3,L2 Current (Min),A,4.25
922293,WEST AVENUE SOUTH B327,2024-04-19T00:30:00.000+00:00,feeder,3,L2 Current (Max),A,16.12
922293,WEST AVENUE SOUTH B327,2024-04-19T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,5.0
922293,WEST AVENUE SOUTH B327,2024-04-19T00:30:00.000+00:00,feeder,3,L1 Current (Min),A,1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T00:30:00.000+00:00,feeder,3,L1 Current (Max),A,9.75
922293,WEST AVENUE SOUTH B327,2024-04-19T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,1.38
922293,WEST AVENUE SOUTH B327,2024-04-19T00:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T00:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-132.31
922293,WEST AVENUE SOUTH B327,2024-04-19T00:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T00:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.31
922293,WEST AVENUE SOUTH B327,2024-04-19T00:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T00:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.06
922293,WEST AVENUE SOUTH B327,2024-04-19T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T00:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.67153
922293,WEST AVENUE SOUTH B327,2024-04-19T00:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99423
922293,WEST AVENUE SOUTH B327,2024-04-19T00:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98279
922293,WEST AVENUE SOUTH B327,2024-04-19T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
922293,WEST AVENUE SOUTH B327,2024-04-19T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
922293,WEST AVENUE SOUTH B327,2024-04-19T00:30:00.000+00:00,feeder,2,N Current (Min),A,9.38
922293,WEST AVENUE SOUTH B327,2024-04-19T00:30:00.000+00:00,feeder,2,N Current (Max),A,32.0
922293,WEST AVENUE SOUTH B327,2024-04-19T00:30:00.000+00:00,feeder,2,N Current (RMS),A,18.25
922293,WEST AVENUE SOUTH B327,2024-04-19T00:30:00.000+00:00,feeder,2,L3 Current (Min),A,15.38
922293,WEST AVENUE SOUTH B327,2024-04-19T00:30:00.000+00:00,feeder,2,L3 Current (Max),A,39.75
922293,WEST AVENUE SOUTH B327,2024-04-19T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,24.88
922293,WEST AVENUE SOUTH B327,2024-04-19T00:30:00.000+00:00,feeder,2,L2 Current (Min),A,27.12
922293,WEST AVENUE SOUTH B327,2024-04-19T00:30:00.000+00:00,feeder,2,L2 Current (Max),A,52.0
922293,WEST AVENUE SOUTH B327,2024-04-19T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,38.38
922293,WEST AVENUE SOUTH B327,2024-04-19T00:30:00.000+00:00,feeder,2,L1 Current (Min),A,15.62
922293,WEST AVENUE SOUTH B327,2024-04-19T00:30:00.000+00:00,feeder,2,L1 Current (Max),A,31.25
922293,WEST AVENUE SOUTH B327,2024-04-19T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,22.5
922293,WEST AVENUE SOUTH B327,2024-04-19T00:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T00:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-137.56
922293,WEST AVENUE SOUTH B327,2024-04-19T00:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T00:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.56
922293,WEST AVENUE SOUTH B327,2024-04-19T00:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T00:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,6.0
922293,WEST AVENUE SOUTH B327,2024-04-19T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T00:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.64813
922293,WEST AVENUE SOUTH B327,2024-04-19T00:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97858
922293,WEST AVENUE SOUTH B327,2024-04-19T00:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97833
922293,WEST AVENUE SOUTH B327,2024-04-19T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
922293,WEST AVENUE SOUTH B327,2024-04-19T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
922293,WEST AVENUE SOUTH B327,2024-04-19T00:30:00.000+00:00,feeder,1,N Current (Min),A,24.38
922293,WEST AVENUE SOUTH B327,2024-04-19T00:30:00.000+00:00,feeder,1,N Current (Max),A,16.88
922293,WEST AVENUE SOUTH B327,2024-04-19T00:30:00.000+00:00,feeder,1,L3 Current (Min),A,27.12
922293,WEST AVENUE SOUTH B327,2024-04-19T00:30:00.000+00:00,feeder,1,L3 Current (Max),A,52.25
922293,WEST AVENUE SOUTH B327,2024-04-19T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,30.88
922293,WEST AVENUE SOUTH B327,2024-04-19T00:30:00.000+00:00,feeder,1,L2 Current (Min),A,27.25
922293,WEST AVENUE SOUTH B327,2024-04-19T00:30:00.000+00:00,feeder,1,L2 Current (Max),A,51.25
922293,WEST AVENUE SOUTH B327,2024-04-19T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,34.0
922293,WEST AVENUE SOUTH B327,2024-04-19T00:30:00.000+00:00,feeder,1,L1 Current (Min),A,23.62
922293,WEST AVENUE SOUTH B327,2024-04-19T00:30:00.000+00:00,feeder,1,L1 Current (Max),A,53.38
922293,WEST AVENUE SOUTH B327,2024-04-19T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,31.5
922293,WEST AVENUE SOUTH B327,2024-04-19T00:30:00.000+00:00,busbar,,L3 Voltage (Min),V,2.34
922293,WEST AVENUE SOUTH B327,2024-04-19T00:30:00.000+00:00,busbar,,L3 Voltage (Max),V,2.58
922293,WEST AVENUE SOUTH B327,2024-04-19T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.41
922293,WEST AVENUE SOUTH B327,2024-04-19T00:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.64
922293,WEST AVENUE SOUTH B327,2024-04-19T00:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.64
922293,WEST AVENUE SOUTH B327,2024-04-19T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
922293,WEST AVENUE SOUTH B327,2024-04-19T00:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.58
922293,WEST AVENUE SOUTH B327,2024-04-19T00:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.52
922293,WEST AVENUE SOUTH B327,2024-04-19T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
922293,WEST AVENUE SOUTH B327,2024-04-19T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
922293,WEST AVENUE SOUTH B327,2024-04-19T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
922293,WEST AVENUE SOUTH B327,2024-04-19T00:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T00:30:00.000+00:00,busbar,,L2 Active Power,kW,38.0
922293,WEST AVENUE SOUTH B327,2024-04-19T00:30:00.000+00:00,busbar,,L1 Active Power,kW,30.0
922293,WEST AVENUE SOUTH B327,2024-04-19T00:30:00.000+00:00,busbar,,N Current (Min),A,70.12
922293,WEST AVENUE SOUTH B327,2024-04-19T00:30:00.000+00:00,busbar,,N Current (Max),A,100.38
922293,WEST AVENUE SOUTH B327,2024-04-19T00:30:00.000+00:00,busbar,,N Current (RMS),A,84.62
922293,WEST AVENUE SOUTH B327,2024-04-19T00:30:00.000+00:00,busbar,,L3 Current (Min),A,156.0
922293,WEST AVENUE SOUTH B327,2024-04-19T00:30:00.000+00:00,busbar,,L3 Current (Max),A,198.88
922293,WEST AVENUE SOUTH B327,2024-04-19T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,174.12
922293,WEST AVENUE SOUTH B327,2024-04-19T00:30:00.000+00:00,busbar,,L2 Current (Min),A,135.5
922293,WEST AVENUE SOUTH B327,2024-04-19T00:30:00.000+00:00,busbar,,L2 Current (Max),A,186.88
922293,WEST AVENUE SOUTH B327,2024-04-19T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,159.88
922293,WEST AVENUE SOUTH B327,2024-04-19T00:30:00.000+00:00,busbar,,L1 Current (Min),A,110.25
922293,WEST AVENUE SOUTH B327,2024-04-19T00:30:00.000+00:00,busbar,,L1 Current (Max),A,158.75
922293,WEST AVENUE SOUTH B327,2024-04-19T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.88
922293,WEST AVENUE SOUTH B327,2024-04-19T00:30:00.000+00:00,transformer,,Temperature,C,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T00:30:00.000+00:00,ambient,,Temperature,C,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T00:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T00:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-133.75
922293,WEST AVENUE SOUTH B327,2024-04-19T00:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T00:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-11.5
922293,WEST AVENUE SOUTH B327,2024-04-19T00:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T00:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,12.56
922293,WEST AVENUE SOUTH B327,2024-04-19T00:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T00:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T00:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T00:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,-0.67767
922293,WEST AVENUE SOUTH B327,2024-04-19T00:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.94116
922293,WEST AVENUE SOUTH B327,2024-04-19T00:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.96616
922293,WEST AVENUE SOUTH B327,2024-04-19T00:20:00.000+00:00,feeder,6,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T00:20:00.000+00:00,feeder,6,L2 Active Power,kW,5.0
922293,WEST AVENUE SOUTH B327,2024-04-19T00:20:00.000+00:00,feeder,6,L1 Active Power,kW,2.0
922293,WEST AVENUE SOUTH B327,2024-04-19T00:20:00.000+00:00,feeder,6,N Current (Min),A,12.88
922293,WEST AVENUE SOUTH B327,2024-04-19T00:20:00.000+00:00,feeder,6,N Current (Max),A,28.5
922293,WEST AVENUE SOUTH B327,2024-04-19T00:20:00.000+00:00,feeder,6,N Current (RMS),A,22.62
922293,WEST AVENUE SOUTH B327,2024-04-19T00:20:00.000+00:00,feeder,6,L3 Current (Min),A,31.88
922293,WEST AVENUE SOUTH B327,2024-04-19T00:20:00.000+00:00,feeder,6,L3 Current (Max),A,47.0
922293,WEST AVENUE SOUTH B327,2024-04-19T00:20:00.000+00:00,feeder,6,L3 Current (RMS),A,37.38
922293,WEST AVENUE SOUTH B327,2024-04-19T00:20:00.000+00:00,feeder,6,L2 Current (Min),A,13.25
922293,WEST AVENUE SOUTH B327,2024-04-19T00:20:00.000+00:00,feeder,6,L2 Current (Max),A,35.25
922293,WEST AVENUE SOUTH B327,2024-04-19T00:20:00.000+00:00,feeder,6,L2 Current (RMS),A,22.5
922293,WEST AVENUE SOUTH B327,2024-04-19T00:20:00.000+00:00,feeder,6,L1 Current (Min),A,6.88
922293,WEST AVENUE SOUTH B327,2024-04-19T00:20:00.000+00:00,feeder,6,L1 Current (Max),A,17.5
922293,WEST AVENUE SOUTH B327,2024-04-19T00:20:00.000+00:00,feeder,6,L1 Current (RMS),A,8.88
922293,WEST AVENUE SOUTH B327,2024-04-19T00:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T00:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-135.31
922293,WEST AVENUE SOUTH B327,2024-04-19T00:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T00:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-10.37
922293,WEST AVENUE SOUTH B327,2024-04-19T00:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T00:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-25.38
922293,WEST AVENUE SOUTH B327,2024-04-19T00:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T00:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T00:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T00:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.6401
922293,WEST AVENUE SOUTH B327,2024-04-19T00:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.90909
922293,WEST AVENUE SOUTH B327,2024-04-19T00:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.85754
922293,WEST AVENUE SOUTH B327,2024-04-19T00:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T00:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
922293,WEST AVENUE SOUTH B327,2024-04-19T00:20:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
922293,WEST AVENUE SOUTH B327,2024-04-19T00:20:00.000+00:00,feeder,5,N Current (Min),A,10.75
922293,WEST AVENUE SOUTH B327,2024-04-19T00:20:00.000+00:00,feeder,5,N Current (Max),A,15.25
922293,WEST AVENUE SOUTH B327,2024-04-19T00:20:00.000+00:00,feeder,5,N Current (RMS),A,12.12
922293,WEST AVENUE SOUTH B327,2024-04-19T00:20:00.000+00:00,feeder,5,L3 Current (Min),A,10.5
922293,WEST AVENUE SOUTH B327,2024-04-19T00:20:00.000+00:00,feeder,5,L3 Current (Max),A,16.25
922293,WEST AVENUE SOUTH B327,2024-04-19T00:20:00.000+00:00,feeder,5,L3 Current (RMS),A,11.62
922293,WEST AVENUE SOUTH B327,2024-04-19T00:20:00.000+00:00,feeder,5,L2 Current (Min),A,9.75
922293,WEST AVENUE SOUTH B327,2024-04-19T00:20:00.000+00:00,feeder,5,L2 Current (Max),A,20.25
922293,WEST AVENUE SOUTH B327,2024-04-19T00:20:00.000+00:00,feeder,5,L2 Current (RMS),A,10.5
922293,WEST AVENUE SOUTH B327,2024-04-19T00:20:00.000+00:00,feeder,5,L1 Current (Min),A,12.12
922293,WEST AVENUE SOUTH B327,2024-04-19T00:20:00.000+00:00,feeder,5,L1 Current (Max),A,20.0
922293,WEST AVENUE SOUTH B327,2024-04-19T00:20:00.000+00:00,feeder,5,L1 Current (RMS),A,14.12
922293,WEST AVENUE SOUTH B327,2024-04-19T00:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T00:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-147.94
922293,WEST AVENUE SOUTH B327,2024-04-19T00:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T00:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.63
922293,WEST AVENUE SOUTH B327,2024-04-19T00:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T00:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-21.0
922293,WEST AVENUE SOUTH B327,2024-04-19T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
922293,WEST AVENUE SOUTH B327,2024-04-19T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
922293,WEST AVENUE SOUTH B327,2024-04-19T00:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.81048
922293,WEST AVENUE SOUTH B327,2024-04-19T00:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93112
922293,WEST AVENUE SOUTH B327,2024-04-19T00:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90777
922293,WEST AVENUE SOUTH B327,2024-04-19T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
922293,WEST AVENUE SOUTH B327,2024-04-19T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
922293,WEST AVENUE SOUTH B327,2024-04-19T00:20:00.000+00:00,feeder,4,N Current (Min),A,28.62
922293,WEST AVENUE SOUTH B327,2024-04-19T00:20:00.000+00:00,feeder,4,N Current (Max),A,42.38
922293,WEST AVENUE SOUTH B327,2024-04-19T00:20:00.000+00:00,feeder,4,N Current (RMS),A,32.0
922293,WEST AVENUE SOUTH B327,2024-04-19T00:20:00.000+00:00,feeder,4,L3 Current (Min),A,50.5
922293,WEST AVENUE SOUTH B327,2024-04-19T00:20:00.000+00:00,feeder,4,L3 Current (Max),A,70.5
922293,WEST AVENUE SOUTH B327,2024-04-19T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,55.38
922293,WEST AVENUE SOUTH B327,2024-04-19T00:20:00.000+00:00,feeder,4,L2 Current (Min),A,39.12
922293,WEST AVENUE SOUTH B327,2024-04-19T00:20:00.000+00:00,feeder,4,L2 Current (Max),A,51.75
922293,WEST AVENUE SOUTH B327,2024-04-19T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,42.88
922293,WEST AVENUE SOUTH B327,2024-04-19T00:20:00.000+00:00,feeder,4,L1 Current (Min),A,45.0
922293,WEST AVENUE SOUTH B327,2024-04-19T00:20:00.000+00:00,feeder,4,L1 Current (Max),A,59.25
922293,WEST AVENUE SOUTH B327,2024-04-19T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,47.25
922293,WEST AVENUE SOUTH B327,2024-04-19T00:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T00:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-135.07
922293,WEST AVENUE SOUTH B327,2024-04-19T00:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T00:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.06
922293,WEST AVENUE SOUTH B327,2024-04-19T00:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T00:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.69
922293,WEST AVENUE SOUTH B327,2024-04-19T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T00:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.75637
922293,WEST AVENUE SOUTH B327,2024-04-19T00:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93713
922293,WEST AVENUE SOUTH B327,2024-04-19T00:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.83874
922293,WEST AVENUE SOUTH B327,2024-04-19T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
