Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922293,WEST AVENUE SOUTH B327,2024-04-19T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T00:20:00.000+00:00,feeder,3,N Current (Min),A,3.75
922293,WEST AVENUE SOUTH B327,2024-04-19T00:20:00.000+00:00,feeder,3,N Current (Max),A,8.25
922293,WEST AVENUE SOUTH B327,2024-04-19T00:20:00.000+00:00,feeder,3,N Current (RMS),A,5.38
922293,WEST AVENUE SOUTH B327,2024-04-19T00:20:00.000+00:00,feeder,3,L3 Current (Min),A,3.0
922293,WEST AVENUE SOUTH B327,2024-04-19T00:20:00.000+00:00,feeder,3,L3 Current (Max),A,11.25
922293,WEST AVENUE SOUTH B327,2024-04-19T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.0
922293,WEST AVENUE SOUTH B327,2024-04-19T00:20:00.000+00:00,feeder,3,L2 Current (Min),A,4.5
922293,WEST AVENUE SOUTH B327,2024-04-19T00:20:00.000+00:00,feeder,3,L2 Current (Max),A,6.0
922293,WEST AVENUE SOUTH B327,2024-04-19T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,5.0
922293,WEST AVENUE SOUTH B327,2024-04-19T00:20:00.000+00:00,feeder,3,L1 Current (Min),A,1.12
922293,WEST AVENUE SOUTH B327,2024-04-19T00:20:00.000+00:00,feeder,3,L1 Current (Max),A,1.75
922293,WEST AVENUE SOUTH B327,2024-04-19T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,1.38
922293,WEST AVENUE SOUTH B327,2024-04-19T00:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T00:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-133.06
922293,WEST AVENUE SOUTH B327,2024-04-19T00:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T00:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.38
922293,WEST AVENUE SOUTH B327,2024-04-19T00:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T00:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.38
922293,WEST AVENUE SOUTH B327,2024-04-19T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T00:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.6488
922293,WEST AVENUE SOUTH B327,2024-04-19T00:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99664
922293,WEST AVENUE SOUTH B327,2024-04-19T00:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98233
922293,WEST AVENUE SOUTH B327,2024-04-19T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
922293,WEST AVENUE SOUTH B327,2024-04-19T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
922293,WEST AVENUE SOUTH B327,2024-04-19T00:20:00.000+00:00,feeder,2,N Current (Min),A,13.62
922293,WEST AVENUE SOUTH B327,2024-04-19T00:20:00.000+00:00,feeder,2,N Current (Max),A,42.0
922293,WEST AVENUE SOUTH B327,2024-04-19T00:20:00.000+00:00,feeder,2,N Current (RMS),A,27.5
922293,WEST AVENUE SOUTH B327,2024-04-19T00:20:00.000+00:00,feeder,2,L3 Current (Min),A,23.12
922293,WEST AVENUE SOUTH B327,2024-04-19T00:20:00.000+00:00,feeder,2,L3 Current (Max),A,52.12
922293,WEST AVENUE SOUTH B327,2024-04-19T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,32.0
922293,WEST AVENUE SOUTH B327,2024-04-19T00:20:00.000+00:00,feeder,2,L2 Current (Min),A,34.25
922293,WEST AVENUE SOUTH B327,2024-04-19T00:20:00.000+00:00,feeder,2,L2 Current (Max),A,65.12
922293,WEST AVENUE SOUTH B327,2024-04-19T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,51.0
922293,WEST AVENUE SOUTH B327,2024-04-19T00:20:00.000+00:00,feeder,2,L1 Current (Min),A,15.75
922293,WEST AVENUE SOUTH B327,2024-04-19T00:20:00.000+00:00,feeder,2,L1 Current (Max),A,32.75
922293,WEST AVENUE SOUTH B327,2024-04-19T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,22.62
922293,WEST AVENUE SOUTH B327,2024-04-19T00:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T00:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-142.38
922293,WEST AVENUE SOUTH B327,2024-04-19T00:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T00:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.5
922293,WEST AVENUE SOUTH B327,2024-04-19T00:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T00:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.44
922293,WEST AVENUE SOUTH B327,2024-04-19T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T00:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.67913
922293,WEST AVENUE SOUTH B327,2024-04-19T00:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9765
922293,WEST AVENUE SOUTH B327,2024-04-19T00:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98032
922293,WEST AVENUE SOUTH B327,2024-04-19T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
922293,WEST AVENUE SOUTH B327,2024-04-19T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
922293,WEST AVENUE SOUTH B327,2024-04-19T00:20:00.000+00:00,feeder,1,N Current (Min),A,25.38
922293,WEST AVENUE SOUTH B327,2024-04-19T00:20:00.000+00:00,feeder,1,N Current (Max),A,16.75
922293,WEST AVENUE SOUTH B327,2024-04-19T00:20:00.000+00:00,feeder,1,L3 Current (Min),A,27.25
922293,WEST AVENUE SOUTH B327,2024-04-19T00:20:00.000+00:00,feeder,1,L3 Current (Max),A,63.25
922293,WEST AVENUE SOUTH B327,2024-04-19T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,32.5
922293,WEST AVENUE SOUTH B327,2024-04-19T00:20:00.000+00:00,feeder,1,L2 Current (Min),A,25.75
922293,WEST AVENUE SOUTH B327,2024-04-19T00:20:00.000+00:00,feeder,1,L2 Current (Max),A,71.75
922293,WEST AVENUE SOUTH B327,2024-04-19T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,30.88
922293,WEST AVENUE SOUTH B327,2024-04-19T00:20:00.000+00:00,feeder,1,L1 Current (Min),A,24.75
922293,WEST AVENUE SOUTH B327,2024-04-19T00:20:00.000+00:00,feeder,1,L1 Current (Max),A,66.25
922293,WEST AVENUE SOUTH B327,2024-04-19T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,33.25
922293,WEST AVENUE SOUTH B327,2024-04-19T00:20:00.000+00:00,busbar,,L3 Voltage (Min),V,2.34
922293,WEST AVENUE SOUTH B327,2024-04-19T00:20:00.000+00:00,busbar,,L3 Voltage (Max),V,2.55
922293,WEST AVENUE SOUTH B327,2024-04-19T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.41
922293,WEST AVENUE SOUTH B327,2024-04-19T00:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.23
922293,WEST AVENUE SOUTH B327,2024-04-19T00:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.09
922293,WEST AVENUE SOUTH B327,2024-04-19T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
922293,WEST AVENUE SOUTH B327,2024-04-19T00:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.14
922293,WEST AVENUE SOUTH B327,2024-04-19T00:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.92
922293,WEST AVENUE SOUTH B327,2024-04-19T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
922293,WEST AVENUE SOUTH B327,2024-04-19T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
922293,WEST AVENUE SOUTH B327,2024-04-19T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
922293,WEST AVENUE SOUTH B327,2024-04-19T00:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T00:20:00.000+00:00,busbar,,L2 Active Power,kW,38.0
922293,WEST AVENUE SOUTH B327,2024-04-19T00:20:00.000+00:00,busbar,,L1 Active Power,kW,29.0
922293,WEST AVENUE SOUTH B327,2024-04-19T00:20:00.000+00:00,busbar,,N Current (Min),A,73.75
922293,WEST AVENUE SOUTH B327,2024-04-19T00:20:00.000+00:00,busbar,,N Current (Max),A,115.38
922293,WEST AVENUE SOUTH B327,2024-04-19T00:20:00.000+00:00,busbar,,N Current (RMS),A,87.62
922293,WEST AVENUE SOUTH B327,2024-04-19T00:20:00.000+00:00,busbar,,L3 Current (Min),A,151.75
922293,WEST AVENUE SOUTH B327,2024-04-19T00:20:00.000+00:00,busbar,,L3 Current (Max),A,212.5
922293,WEST AVENUE SOUTH B327,2024-04-19T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,173.38
922293,WEST AVENUE SOUTH B327,2024-04-19T00:20:00.000+00:00,busbar,,L2 Current (Min),A,136.75
922293,WEST AVENUE SOUTH B327,2024-04-19T00:20:00.000+00:00,busbar,,L2 Current (Max),A,196.38
922293,WEST AVENUE SOUTH B327,2024-04-19T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,160.75
922293,WEST AVENUE SOUTH B327,2024-04-19T00:20:00.000+00:00,busbar,,L1 Current (Min),A,111.5
922293,WEST AVENUE SOUTH B327,2024-04-19T00:20:00.000+00:00,busbar,,L1 Current (Max),A,152.25
922293,WEST AVENUE SOUTH B327,2024-04-19T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.38
922293,WEST AVENUE SOUTH B327,2024-04-19T00:20:00.000+00:00,transformer,,Temperature,C,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T00:20:00.000+00:00,ambient,,Temperature,C,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T00:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T00:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-133.75
922293,WEST AVENUE SOUTH B327,2024-04-19T00:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T00:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-18.5
922293,WEST AVENUE SOUTH B327,2024-04-19T00:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T00:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,3.0
922293,WEST AVENUE SOUTH B327,2024-04-19T00:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T00:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T00:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T00:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,-0.68511
922293,WEST AVENUE SOUTH B327,2024-04-19T00:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.91391
922293,WEST AVENUE SOUTH B327,2024-04-19T00:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.96237
922293,WEST AVENUE SOUTH B327,2024-04-19T00:10:00.000+00:00,feeder,6,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T00:10:00.000+00:00,feeder,6,L2 Active Power,kW,4.0
922293,WEST AVENUE SOUTH B327,2024-04-19T00:10:00.000+00:00,feeder,6,L1 Active Power,kW,2.0
922293,WEST AVENUE SOUTH B327,2024-04-19T00:10:00.000+00:00,feeder,6,N Current (Min),A,17.0
922293,WEST AVENUE SOUTH B327,2024-04-19T00:10:00.000+00:00,feeder,6,N Current (Max),A,27.88
922293,WEST AVENUE SOUTH B327,2024-04-19T00:10:00.000+00:00,feeder,6,N Current (RMS),A,22.5
922293,WEST AVENUE SOUTH B327,2024-04-19T00:10:00.000+00:00,feeder,6,L3 Current (Min),A,31.88
922293,WEST AVENUE SOUTH B327,2024-04-19T00:10:00.000+00:00,feeder,6,L3 Current (Max),A,40.38
922293,WEST AVENUE SOUTH B327,2024-04-19T00:10:00.000+00:00,feeder,6,L3 Current (RMS),A,34.62
922293,WEST AVENUE SOUTH B327,2024-04-19T00:10:00.000+00:00,feeder,6,L2 Current (Min),A,14.62
922293,WEST AVENUE SOUTH B327,2024-04-19T00:10:00.000+00:00,feeder,6,L2 Current (Max),A,19.12
922293,WEST AVENUE SOUTH B327,2024-04-19T00:10:00.000+00:00,feeder,6,L2 Current (RMS),A,15.88
922293,WEST AVENUE SOUTH B327,2024-04-19T00:10:00.000+00:00,feeder,6,L1 Current (Min),A,6.88
922293,WEST AVENUE SOUTH B327,2024-04-19T00:10:00.000+00:00,feeder,6,L1 Current (Max),A,16.75
922293,WEST AVENUE SOUTH B327,2024-04-19T00:10:00.000+00:00,feeder,6,L1 Current (RMS),A,7.38
922293,WEST AVENUE SOUTH B327,2024-04-19T00:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T00:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-134.25
922293,WEST AVENUE SOUTH B327,2024-04-19T00:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T00:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-9.37
922293,WEST AVENUE SOUTH B327,2024-04-19T00:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T00:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-22.62
922293,WEST AVENUE SOUTH B327,2024-04-19T00:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T00:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T00:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T00:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.634
922293,WEST AVENUE SOUTH B327,2024-04-19T00:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.92502
922293,WEST AVENUE SOUTH B327,2024-04-19T00:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.87042
922293,WEST AVENUE SOUTH B327,2024-04-19T00:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T00:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
922293,WEST AVENUE SOUTH B327,2024-04-19T00:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
922293,WEST AVENUE SOUTH B327,2024-04-19T00:10:00.000+00:00,feeder,5,N Current (Min),A,10.25
922293,WEST AVENUE SOUTH B327,2024-04-19T00:10:00.000+00:00,feeder,5,N Current (Max),A,18.38
922293,WEST AVENUE SOUTH B327,2024-04-19T00:10:00.000+00:00,feeder,5,N Current (RMS),A,11.88
922293,WEST AVENUE SOUTH B327,2024-04-19T00:10:00.000+00:00,feeder,5,L3 Current (Min),A,10.0
922293,WEST AVENUE SOUTH B327,2024-04-19T00:10:00.000+00:00,feeder,5,L3 Current (Max),A,21.12
922293,WEST AVENUE SOUTH B327,2024-04-19T00:10:00.000+00:00,feeder,5,L3 Current (RMS),A,12.0
922293,WEST AVENUE SOUTH B327,2024-04-19T00:10:00.000+00:00,feeder,5,L2 Current (Min),A,10.12
922293,WEST AVENUE SOUTH B327,2024-04-19T00:10:00.000+00:00,feeder,5,L2 Current (Max),A,25.5
922293,WEST AVENUE SOUTH B327,2024-04-19T00:10:00.000+00:00,feeder,5,L2 Current (RMS),A,11.88
922293,WEST AVENUE SOUTH B327,2024-04-19T00:10:00.000+00:00,feeder,5,L1 Current (Min),A,12.75
922293,WEST AVENUE SOUTH B327,2024-04-19T00:10:00.000+00:00,feeder,5,L1 Current (Max),A,21.25
922293,WEST AVENUE SOUTH B327,2024-04-19T00:10:00.000+00:00,feeder,5,L1 Current (RMS),A,15.25
922293,WEST AVENUE SOUTH B327,2024-04-19T00:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T00:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-141.56
922293,WEST AVENUE SOUTH B327,2024-04-19T00:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T00:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-19.38
922293,WEST AVENUE SOUTH B327,2024-04-19T00:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T00:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-21.5
922293,WEST AVENUE SOUTH B327,2024-04-19T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.0
922293,WEST AVENUE SOUTH B327,2024-04-19T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
922293,WEST AVENUE SOUTH B327,2024-04-19T00:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.77853
922293,WEST AVENUE SOUTH B327,2024-04-19T00:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92258
922293,WEST AVENUE SOUTH B327,2024-04-19T00:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90729
922293,WEST AVENUE SOUTH B327,2024-04-19T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
922293,WEST AVENUE SOUTH B327,2024-04-19T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
922293,WEST AVENUE SOUTH B327,2024-04-19T00:10:00.000+00:00,feeder,4,N Current (Min),A,29.5
922293,WEST AVENUE SOUTH B327,2024-04-19T00:10:00.000+00:00,feeder,4,N Current (Max),A,53.25
922293,WEST AVENUE SOUTH B327,2024-04-19T00:10:00.000+00:00,feeder,4,N Current (RMS),A,35.88
922293,WEST AVENUE SOUTH B327,2024-04-19T00:10:00.000+00:00,feeder,4,L3 Current (Min),A,55.12
922293,WEST AVENUE SOUTH B327,2024-04-19T00:10:00.000+00:00,feeder,4,L3 Current (Max),A,86.38
922293,WEST AVENUE SOUTH B327,2024-04-19T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,65.0
922293,WEST AVENUE SOUTH B327,2024-04-19T00:10:00.000+00:00,feeder,4,L2 Current (Min),A,40.88
922293,WEST AVENUE SOUTH B327,2024-04-19T00:10:00.000+00:00,feeder,4,L2 Current (Max),A,54.38
922293,WEST AVENUE SOUTH B327,2024-04-19T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,45.5
922293,WEST AVENUE SOUTH B327,2024-04-19T00:10:00.000+00:00,feeder,4,L1 Current (Min),A,45.12
922293,WEST AVENUE SOUTH B327,2024-04-19T00:10:00.000+00:00,feeder,4,L1 Current (Max),A,58.88
922293,WEST AVENUE SOUTH B327,2024-04-19T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,50.38
922293,WEST AVENUE SOUTH B327,2024-04-19T00:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T00:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-146.25
922293,WEST AVENUE SOUTH B327,2024-04-19T00:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T00:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.06
922293,WEST AVENUE SOUTH B327,2024-04-19T00:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T00:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.38
922293,WEST AVENUE SOUTH B327,2024-04-19T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T00:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.79104
922293,WEST AVENUE SOUTH B327,2024-04-19T00:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95666
922293,WEST AVENUE SOUTH B327,2024-04-19T00:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84002
922293,WEST AVENUE SOUTH B327,2024-04-19T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T00:10:00.000+00:00,feeder,3,N Current (Min),A,3.75
922293,WEST AVENUE SOUTH B327,2024-04-19T00:10:00.000+00:00,feeder,3,N Current (Max),A,7.62
922293,WEST AVENUE SOUTH B327,2024-04-19T00:10:00.000+00:00,feeder,3,N Current (RMS),A,5.0
922293,WEST AVENUE SOUTH B327,2024-04-19T00:10:00.000+00:00,feeder,3,L3 Current (Min),A,3.0
922293,WEST AVENUE SOUTH B327,2024-04-19T00:10:00.000+00:00,feeder,3,L3 Current (Max),A,8.12
922293,WEST AVENUE SOUTH B327,2024-04-19T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,4.0
922293,WEST AVENUE SOUTH B327,2024-04-19T00:10:00.000+00:00,feeder,3,L2 Current (Min),A,4.62
922293,WEST AVENUE SOUTH B327,2024-04-19T00:10:00.000+00:00,feeder,3,L2 Current (Max),A,6.25
922293,WEST AVENUE SOUTH B327,2024-04-19T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,5.5
922293,WEST AVENUE SOUTH B327,2024-04-19T00:10:00.000+00:00,feeder,3,L1 Current (Min),A,1.12
922293,WEST AVENUE SOUTH B327,2024-04-19T00:10:00.000+00:00,feeder,3,L1 Current (Max),A,1.88
922293,WEST AVENUE SOUTH B327,2024-04-19T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,1.38
922293,WEST AVENUE SOUTH B327,2024-04-19T00:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T00:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-130.25
922293,WEST AVENUE SOUTH B327,2024-04-19T00:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T00:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.38
922293,WEST AVENUE SOUTH B327,2024-04-19T00:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T00:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.0
922293,WEST AVENUE SOUTH B327,2024-04-19T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T00:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.66598
922293,WEST AVENUE SOUTH B327,2024-04-19T00:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99014
922293,WEST AVENUE SOUTH B327,2024-04-19T00:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98303
922293,WEST AVENUE SOUTH B327,2024-04-19T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
922293,WEST AVENUE SOUTH B327,2024-04-19T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
922293,WEST AVENUE SOUTH B327,2024-04-19T00:10:00.000+00:00,feeder,2,N Current (Min),A,9.88
922293,WEST AVENUE SOUTH B327,2024-04-19T00:10:00.000+00:00,feeder,2,N Current (Max),A,45.38
922293,WEST AVENUE SOUTH B327,2024-04-19T00:10:00.000+00:00,feeder,2,N Current (RMS),A,25.0
922293,WEST AVENUE SOUTH B327,2024-04-19T00:10:00.000+00:00,feeder,2,L3 Current (Min),A,27.5
922293,WEST AVENUE SOUTH B327,2024-04-19T00:10:00.000+00:00,feeder,2,L3 Current (Max),A,67.0
922293,WEST AVENUE SOUTH B327,2024-04-19T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,43.88
922293,WEST AVENUE SOUTH B327,2024-04-19T00:10:00.000+00:00,feeder,2,L2 Current (Min),A,16.88
922293,WEST AVENUE SOUTH B327,2024-04-19T00:10:00.000+00:00,feeder,2,L2 Current (Max),A,58.0
922293,WEST AVENUE SOUTH B327,2024-04-19T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,32.62
922293,WEST AVENUE SOUTH B327,2024-04-19T00:10:00.000+00:00,feeder,2,L1 Current (Min),A,15.0
922293,WEST AVENUE SOUTH B327,2024-04-19T00:10:00.000+00:00,feeder,2,L1 Current (Max),A,38.75
922293,WEST AVENUE SOUTH B327,2024-04-19T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,22.0
922293,WEST AVENUE SOUTH B327,2024-04-19T00:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T00:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-137.5
922293,WEST AVENUE SOUTH B327,2024-04-19T00:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T00:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.13
922293,WEST AVENUE SOUTH B327,2024-04-19T00:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T00:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.75
922293,WEST AVENUE SOUTH B327,2024-04-19T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T00:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.70233
922293,WEST AVENUE SOUTH B327,2024-04-19T00:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97058
922293,WEST AVENUE SOUTH B327,2024-04-19T00:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97043
922293,WEST AVENUE SOUTH B327,2024-04-19T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
922293,WEST AVENUE SOUTH B327,2024-04-19T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
922293,WEST AVENUE SOUTH B327,2024-04-19T00:10:00.000+00:00,feeder,1,N Current (Min),A,25.12
922293,WEST AVENUE SOUTH B327,2024-04-19T00:10:00.000+00:00,feeder,1,N Current (Max),A,18.25
922293,WEST AVENUE SOUTH B327,2024-04-19T00:10:00.000+00:00,feeder,1,L3 Current (Min),A,31.12
922293,WEST AVENUE SOUTH B327,2024-04-19T00:10:00.000+00:00,feeder,1,L3 Current (Max),A,72.0
922293,WEST AVENUE SOUTH B327,2024-04-19T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,37.5
922293,WEST AVENUE SOUTH B327,2024-04-19T00:10:00.000+00:00,feeder,1,L2 Current (Min),A,23.88
922293,WEST AVENUE SOUTH B327,2024-04-19T00:10:00.000+00:00,feeder,1,L2 Current (Max),A,69.38
922293,WEST AVENUE SOUTH B327,2024-04-19T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,30.5
922293,WEST AVENUE SOUTH B327,2024-04-19T00:10:00.000+00:00,feeder,1,L1 Current (Min),A,22.0
922293,WEST AVENUE SOUTH B327,2024-04-19T00:10:00.000+00:00,feeder,1,L1 Current (Max),A,68.0
922293,WEST AVENUE SOUTH B327,2024-04-19T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,29.88
922293,WEST AVENUE SOUTH B327,2024-04-19T00:10:00.000+00:00,busbar,,L3 Voltage (Min),V,2.33
922293,WEST AVENUE SOUTH B327,2024-04-19T00:10:00.000+00:00,busbar,,L3 Voltage (Max),V,2.59
922293,WEST AVENUE SOUTH B327,2024-04-19T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.41
922293,WEST AVENUE SOUTH B327,2024-04-19T00:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.22
922293,WEST AVENUE SOUTH B327,2024-04-19T00:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.59
922293,WEST AVENUE SOUTH B327,2024-04-19T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
922293,WEST AVENUE SOUTH B327,2024-04-19T00:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.17
922293,WEST AVENUE SOUTH B327,2024-04-19T00:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.28
922293,WEST AVENUE SOUTH B327,2024-04-19T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
922293,WEST AVENUE SOUTH B327,2024-04-19T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
922293,WEST AVENUE SOUTH B327,2024-04-19T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
922293,WEST AVENUE SOUTH B327,2024-04-19T00:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T00:10:00.000+00:00,busbar,,L2 Active Power,kW,33.0
922293,WEST AVENUE SOUTH B327,2024-04-19T00:10:00.000+00:00,busbar,,L1 Active Power,kW,29.0
922293,WEST AVENUE SOUTH B327,2024-04-19T00:10:00.000+00:00,busbar,,N Current (Min),A,77.25
922293,WEST AVENUE SOUTH B327,2024-04-19T00:10:00.000+00:00,busbar,,N Current (Max),A,131.38
922293,WEST AVENUE SOUTH B327,2024-04-19T00:10:00.000+00:00,busbar,,N Current (RMS),A,101.5
922293,WEST AVENUE SOUTH B327,2024-04-19T00:10:00.000+00:00,busbar,,L3 Current (Min),A,168.75
922293,WEST AVENUE SOUTH B327,2024-04-19T00:10:00.000+00:00,busbar,,L3 Current (Max),A,235.75
922293,WEST AVENUE SOUTH B327,2024-04-19T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,195.88
922293,WEST AVENUE SOUTH B327,2024-04-19T00:10:00.000+00:00,busbar,,L2 Current (Min),A,122.75
922293,WEST AVENUE SOUTH B327,2024-04-19T00:10:00.000+00:00,busbar,,L2 Current (Max),A,167.5
922293,WEST AVENUE SOUTH B327,2024-04-19T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.0
922293,WEST AVENUE SOUTH B327,2024-04-19T00:10:00.000+00:00,busbar,,L1 Current (Min),A,111.75
922293,WEST AVENUE SOUTH B327,2024-04-19T00:10:00.000+00:00,busbar,,L1 Current (Max),A,155.62
922293,WEST AVENUE SOUTH B327,2024-04-19T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.0
922293,WEST AVENUE SOUTH B327,2024-04-19T00:10:00.000+00:00,transformer,,Temperature,C,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T00:10:00.000+00:00,ambient,,Temperature,C,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T00:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T00:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-134.19
922293,WEST AVENUE SOUTH B327,2024-04-19T00:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T00:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-14.44
922293,WEST AVENUE SOUTH B327,2024-04-19T00:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T00:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.31
922293,WEST AVENUE SOUTH B327,2024-04-19T00:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T00:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T00:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T00:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,-0.66516
922293,WEST AVENUE SOUTH B327,2024-04-19T00:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.94202
922293,WEST AVENUE SOUTH B327,2024-04-19T00:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.96387
922293,WEST AVENUE SOUTH B327,2024-04-19T00:00:00.000+00:00,feeder,6,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T00:00:00.000+00:00,feeder,6,L2 Active Power,kW,4.0
922293,WEST AVENUE SOUTH B327,2024-04-19T00:00:00.000+00:00,feeder,6,L1 Active Power,kW,2.0
922293,WEST AVENUE SOUTH B327,2024-04-19T00:00:00.000+00:00,feeder,6,N Current (Min),A,20.25
922293,WEST AVENUE SOUTH B327,2024-04-19T00:00:00.000+00:00,feeder,6,N Current (Max),A,43.88
922293,WEST AVENUE SOUTH B327,2024-04-19T00:00:00.000+00:00,feeder,6,N Current (RMS),A,30.38
922293,WEST AVENUE SOUTH B327,2024-04-19T00:00:00.000+00:00,feeder,6,L3 Current (Min),A,33.38
922293,WEST AVENUE SOUTH B327,2024-04-19T00:00:00.000+00:00,feeder,6,L3 Current (Max),A,56.25
922293,WEST AVENUE SOUTH B327,2024-04-19T00:00:00.000+00:00,feeder,6,L3 Current (RMS),A,42.38
922293,WEST AVENUE SOUTH B327,2024-04-19T00:00:00.000+00:00,feeder,6,L2 Current (Min),A,14.62
922293,WEST AVENUE SOUTH B327,2024-04-19T00:00:00.000+00:00,feeder,6,L2 Current (Max),A,23.88
922293,WEST AVENUE SOUTH B327,2024-04-19T00:00:00.000+00:00,feeder,6,L2 Current (RMS),A,15.5
922293,WEST AVENUE SOUTH B327,2024-04-19T00:00:00.000+00:00,feeder,6,L1 Current (Min),A,6.88
922293,WEST AVENUE SOUTH B327,2024-04-19T00:00:00.000+00:00,feeder,6,L1 Current (Max),A,14.75
922293,WEST AVENUE SOUTH B327,2024-04-19T00:00:00.000+00:00,feeder,6,L1 Current (RMS),A,7.88
922293,WEST AVENUE SOUTH B327,2024-04-19T00:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T00:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-132.25
922293,WEST AVENUE SOUTH B327,2024-04-19T00:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T00:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-4.94
922293,WEST AVENUE SOUTH B327,2024-04-19T00:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T00:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-24.25
922293,WEST AVENUE SOUTH B327,2024-04-19T00:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T00:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T00:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T00:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.62292
922293,WEST AVENUE SOUTH B327,2024-04-19T00:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9342
922293,WEST AVENUE SOUTH B327,2024-04-19T00:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.90573
922293,WEST AVENUE SOUTH B327,2024-04-19T00:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T00:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
922293,WEST AVENUE SOUTH B327,2024-04-19T00:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
922293,WEST AVENUE SOUTH B327,2024-04-19T00:00:00.000+00:00,feeder,5,N Current (Min),A,9.88
922293,WEST AVENUE SOUTH B327,2024-04-19T00:00:00.000+00:00,feeder,5,N Current (Max),A,20.62
922293,WEST AVENUE SOUTH B327,2024-04-19T00:00:00.000+00:00,feeder,5,N Current (RMS),A,12.12
922293,WEST AVENUE SOUTH B327,2024-04-19T00:00:00.000+00:00,feeder,5,L3 Current (Min),A,11.62
922293,WEST AVENUE SOUTH B327,2024-04-19T00:00:00.000+00:00,feeder,5,L3 Current (Max),A,20.0
922293,WEST AVENUE SOUTH B327,2024-04-19T00:00:00.000+00:00,feeder,5,L3 Current (RMS),A,12.62
922293,WEST AVENUE SOUTH B327,2024-04-19T00:00:00.000+00:00,feeder,5,L2 Current (Min),A,11.88
922293,WEST AVENUE SOUTH B327,2024-04-19T00:00:00.000+00:00,feeder,5,L2 Current (Max),A,19.25
922293,WEST AVENUE SOUTH B327,2024-04-19T00:00:00.000+00:00,feeder,5,L2 Current (RMS),A,12.75
922293,WEST AVENUE SOUTH B327,2024-04-19T00:00:00.000+00:00,feeder,5,L1 Current (Min),A,14.0
922293,WEST AVENUE SOUTH B327,2024-04-19T00:00:00.000+00:00,feeder,5,L1 Current (Max),A,26.5
922293,WEST AVENUE SOUTH B327,2024-04-19T00:00:00.000+00:00,feeder,5,L1 Current (RMS),A,16.5
922293,WEST AVENUE SOUTH B327,2024-04-19T00:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T00:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-143.81
922293,WEST AVENUE SOUTH B327,2024-04-19T00:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T00:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.69
922293,WEST AVENUE SOUTH B327,2024-04-19T00:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T00:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-20.56
922293,WEST AVENUE SOUTH B327,2024-04-19T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
922293,WEST AVENUE SOUTH B327,2024-04-19T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
922293,WEST AVENUE SOUTH B327,2024-04-19T00:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.77053
922293,WEST AVENUE SOUTH B327,2024-04-19T00:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93167
922293,WEST AVENUE SOUTH B327,2024-04-19T00:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92645
922293,WEST AVENUE SOUTH B327,2024-04-19T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
922293,WEST AVENUE SOUTH B327,2024-04-19T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
922293,WEST AVENUE SOUTH B327,2024-04-19T00:00:00.000+00:00,feeder,4,N Current (Min),A,28.88
922293,WEST AVENUE SOUTH B327,2024-04-19T00:00:00.000+00:00,feeder,4,N Current (Max),A,56.25
922293,WEST AVENUE SOUTH B327,2024-04-19T00:00:00.000+00:00,feeder,4,N Current (RMS),A,34.62
922293,WEST AVENUE SOUTH B327,2024-04-19T00:00:00.000+00:00,feeder,4,L3 Current (Min),A,55.0
922293,WEST AVENUE SOUTH B327,2024-04-19T00:00:00.000+00:00,feeder,4,L3 Current (Max),A,87.38
922293,WEST AVENUE SOUTH B327,2024-04-19T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,62.25
922293,WEST AVENUE SOUTH B327,2024-04-19T00:00:00.000+00:00,feeder,4,L2 Current (Min),A,38.12
922293,WEST AVENUE SOUTH B327,2024-04-19T00:00:00.000+00:00,feeder,4,L2 Current (Max),A,52.38
922293,WEST AVENUE SOUTH B327,2024-04-19T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,44.12
922293,WEST AVENUE SOUTH B327,2024-04-19T00:00:00.000+00:00,feeder,4,L1 Current (Min),A,49.25
922293,WEST AVENUE SOUTH B327,2024-04-19T00:00:00.000+00:00,feeder,4,L1 Current (Max),A,64.25
922293,WEST AVENUE SOUTH B327,2024-04-19T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,53.0
922293,WEST AVENUE SOUTH B327,2024-04-19T00:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T00:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-146.94
922293,WEST AVENUE SOUTH B327,2024-04-19T00:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T00:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.06
922293,WEST AVENUE SOUTH B327,2024-04-19T00:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T00:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.94
922293,WEST AVENUE SOUTH B327,2024-04-19T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T00:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.76995
922293,WEST AVENUE SOUTH B327,2024-04-19T00:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96786
922293,WEST AVENUE SOUTH B327,2024-04-19T00:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88367
922293,WEST AVENUE SOUTH B327,2024-04-19T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T00:00:00.000+00:00,feeder,3,N Current (Min),A,4.38
922293,WEST AVENUE SOUTH B327,2024-04-19T00:00:00.000+00:00,feeder,3,N Current (Max),A,15.62
922293,WEST AVENUE SOUTH B327,2024-04-19T00:00:00.000+00:00,feeder,3,N Current (RMS),A,6.0
922293,WEST AVENUE SOUTH B327,2024-04-19T00:00:00.000+00:00,feeder,3,L3 Current (Min),A,3.0
922293,WEST AVENUE SOUTH B327,2024-04-19T00:00:00.000+00:00,feeder,3,L3 Current (Max),A,11.75
922293,WEST AVENUE SOUTH B327,2024-04-19T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,3.75
922293,WEST AVENUE SOUTH B327,2024-04-19T00:00:00.000+00:00,feeder,3,L2 Current (Min),A,5.0
922293,WEST AVENUE SOUTH B327,2024-04-19T00:00:00.000+00:00,feeder,3,L2 Current (Max),A,15.5
922293,WEST AVENUE SOUTH B327,2024-04-19T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,6.12
922293,WEST AVENUE SOUTH B327,2024-04-19T00:00:00.000+00:00,feeder,3,L1 Current (Min),A,0.88
922293,WEST AVENUE SOUTH B327,2024-04-19T00:00:00.000+00:00,feeder,3,L1 Current (Max),A,2.0
922293,WEST AVENUE SOUTH B327,2024-04-19T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,1.12
922293,WEST AVENUE SOUTH B327,2024-04-19T00:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T00:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-135.63
922293,WEST AVENUE SOUTH B327,2024-04-19T00:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T00:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.69
922293,WEST AVENUE SOUTH B327,2024-04-19T00:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T00:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.75
922293,WEST AVENUE SOUTH B327,2024-04-19T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T00:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.70382
922293,WEST AVENUE SOUTH B327,2024-04-19T00:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9928
922293,WEST AVENUE SOUTH B327,2024-04-19T00:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98352
922293,WEST AVENUE SOUTH B327,2024-04-19T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
922293,WEST AVENUE SOUTH B327,2024-04-19T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
922293,WEST AVENUE SOUTH B327,2024-04-19T00:00:00.000+00:00,feeder,2,N Current (Min),A,8.88
922293,WEST AVENUE SOUTH B327,2024-04-19T00:00:00.000+00:00,feeder,2,N Current (Max),A,33.62
922293,WEST AVENUE SOUTH B327,2024-04-19T00:00:00.000+00:00,feeder,2,N Current (RMS),A,17.25
922293,WEST AVENUE SOUTH B327,2024-04-19T00:00:00.000+00:00,feeder,2,L3 Current (Min),A,21.12
922293,WEST AVENUE SOUTH B327,2024-04-19T00:00:00.000+00:00,feeder,2,L3 Current (Max),A,35.88
922293,WEST AVENUE SOUTH B327,2024-04-19T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,27.5
922293,WEST AVENUE SOUTH B327,2024-04-19T00:00:00.000+00:00,feeder,2,L2 Current (Min),A,23.62
922293,WEST AVENUE SOUTH B327,2024-04-19T00:00:00.000+00:00,feeder,2,L2 Current (Max),A,53.5
922293,WEST AVENUE SOUTH B327,2024-04-19T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,35.88
922293,WEST AVENUE SOUTH B327,2024-04-19T00:00:00.000+00:00,feeder,2,L1 Current (Min),A,15.12
922293,WEST AVENUE SOUTH B327,2024-04-19T00:00:00.000+00:00,feeder,2,L1 Current (Max),A,35.25
922293,WEST AVENUE SOUTH B327,2024-04-19T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,22.88
922293,WEST AVENUE SOUTH B327,2024-04-19T00:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T00:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-130.19
922293,WEST AVENUE SOUTH B327,2024-04-19T00:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T00:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.25
922293,WEST AVENUE SOUTH B327,2024-04-19T00:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T00:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,11.5
922293,WEST AVENUE SOUTH B327,2024-04-19T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
922293,WEST AVENUE SOUTH B327,2024-04-19T00:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.68786
922293,WEST AVENUE SOUTH B327,2024-04-19T00:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97415
922293,WEST AVENUE SOUTH B327,2024-04-19T00:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97675
922293,WEST AVENUE SOUTH B327,2024-04-19T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
922293,WEST AVENUE SOUTH B327,2024-04-19T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
922293,WEST AVENUE SOUTH B327,2024-04-19T00:00:00.000+00:00,feeder,1,N Current (Min),A,28.12
922293,WEST AVENUE SOUTH B327,2024-04-19T00:00:00.000+00:00,feeder,1,N Current (Max),A,19.25
922293,WEST AVENUE SOUTH B327,2024-04-19T00:00:00.000+00:00,feeder,1,L3 Current (Min),A,26.88
922293,WEST AVENUE SOUTH B327,2024-04-19T00:00:00.000+00:00,feeder,1,L3 Current (Max),A,66.12
922293,WEST AVENUE SOUTH B327,2024-04-19T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,30.25
922293,WEST AVENUE SOUTH B327,2024-04-19T00:00:00.000+00:00,feeder,1,L2 Current (Min),A,25.12
922293,WEST AVENUE SOUTH B327,2024-04-19T00:00:00.000+00:00,feeder,1,L2 Current (Max),A,66.12
922293,WEST AVENUE SOUTH B327,2024-04-19T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,31.25
922293,WEST AVENUE SOUTH B327,2024-04-19T00:00:00.000+00:00,feeder,1,L1 Current (Min),A,24.0
922293,WEST AVENUE SOUTH B327,2024-04-19T00:00:00.000+00:00,feeder,1,L1 Current (Max),A,76.12
922293,WEST AVENUE SOUTH B327,2024-04-19T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,38.12
922293,WEST AVENUE SOUTH B327,2024-04-19T00:00:00.000+00:00,busbar,,L3 Voltage (Min),V,2.3
922293,WEST AVENUE SOUTH B327,2024-04-19T00:00:00.000+00:00,busbar,,L3 Voltage (Max),V,2.58
922293,WEST AVENUE SOUTH B327,2024-04-19T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.42
922293,WEST AVENUE SOUTH B327,2024-04-19T00:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.7
922293,WEST AVENUE SOUTH B327,2024-04-19T00:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.33
922293,WEST AVENUE SOUTH B327,2024-04-19T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
922293,WEST AVENUE SOUTH B327,2024-04-19T00:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.34
922293,WEST AVENUE SOUTH B327,2024-04-19T00:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.06
922293,WEST AVENUE SOUTH B327,2024-04-19T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
922293,WEST AVENUE SOUTH B327,2024-04-19T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
922293,WEST AVENUE SOUTH B327,2024-04-19T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
922293,WEST AVENUE SOUTH B327,2024-04-19T00:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T00:00:00.000+00:00,busbar,,L2 Active Power,kW,34.0
922293,WEST AVENUE SOUTH B327,2024-04-19T00:00:00.000+00:00,busbar,,L1 Active Power,kW,33.0
922293,WEST AVENUE SOUTH B327,2024-04-19T00:00:00.000+00:00,busbar,,N Current (Min),A,72.75
922293,WEST AVENUE SOUTH B327,2024-04-19T00:00:00.000+00:00,busbar,,N Current (Max),A,103.25
922293,WEST AVENUE SOUTH B327,2024-04-19T00:00:00.000+00:00,busbar,,N Current (RMS),A,84.75
922293,WEST AVENUE SOUTH B327,2024-04-19T00:00:00.000+00:00,busbar,,L3 Current (Min),A,160.12
922293,WEST AVENUE SOUTH B327,2024-04-19T00:00:00.000+00:00,busbar,,L3 Current (Max),A,209.38
922293,WEST AVENUE SOUTH B327,2024-04-19T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,178.0
922293,WEST AVENUE SOUTH B327,2024-04-19T00:00:00.000+00:00,busbar,,L2 Current (Min),A,127.38
922293,WEST AVENUE SOUTH B327,2024-04-19T00:00:00.000+00:00,busbar,,L2 Current (Max),A,178.75
922293,WEST AVENUE SOUTH B327,2024-04-19T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.0
922293,WEST AVENUE SOUTH B327,2024-04-19T00:00:00.000+00:00,busbar,,L1 Current (Min),A,118.62
922293,WEST AVENUE SOUTH B327,2024-04-19T00:00:00.000+00:00,busbar,,L1 Current (Max),A,172.75
922293,WEST AVENUE SOUTH B327,2024-04-19T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.0
922293,WEST AVENUE SOUTH B327,2024-04-19T00:00:00.000+00:00,transformer,,Temperature,C,0.0
922293,WEST AVENUE SOUTH B327,2024-04-19T00:00:00.000+00:00,ambient,,Temperature,C,0.0
